Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.29
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,26.45,17.26
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,39.61,29.24
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,54.13,42.36
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,68.4,55.13
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,81.95,67.1
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,95.44,78.86
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,119.2,99.41
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,142.91,119.63
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,149.41,124.91
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,156.16,130.4
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,436.03,373.32
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,678.52,571.2
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,645.65,542.34
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,632.02,529.82
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,541.82,453.36
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,435.29,363.45
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,313.49,262.26
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,201.81,167.14
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,287.77,240.57
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,355.93,297.54
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,289.05,241.14
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,215.41,178.94
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,254.0,212.08
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,277.95,232.39
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,203.3,169.34
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,130.15,107.09
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,97.42,79.27
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,65.57,51.84
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,59.29,46.6
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,53.03,41.29
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,46.35,35.48
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,39.69,29.62
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,33.04,23.75
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,26.4,17.8
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,19.36,12.12
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,12.34,5.39
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.98,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.1,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.21,0.97
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,14.4,6.88
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,20.6,12.59
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,27.64,18.96
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,34.7,25.25
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,41.35,31.16
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,48.02,37.0
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,139.51,117.57
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,233.58,197.15
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,279.8,235.2
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,325.85,272.63
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,273.64,227.5
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,204.83,169.04
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,173.11,142.43
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,143.31,117.05
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,136.72,111.52
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,130.45,106.2
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,73.19,57.64
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,20.69,12.41
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,31.9,22.14
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,43.13,31.79
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,101.58,81.9
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,163.09,133.49
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,143.92,117.1
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,125.4,101.56
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,118.56,95.99
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,111.81,90.46
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,94.42,75.89
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,77.35,61.51
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,70.16,55.62
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,63.03,49.69
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,55.54,43.29
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,48.03,36.78
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,39.7,29.52
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,31.39,22.13
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,23.51,15.87
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,15.65,8.35
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.04,1.13
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.56,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,166.61,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,341.61,268.51
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,444.42,373.93
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,553.7,468.47
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,375.01,322.16
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,117.7,97.35
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,138.59,115.75
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,176.0,147.43
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,259.88,219.69
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,364.16,306.23
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,484.46,404.11
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,585.46,483.54
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,551.47,452.53
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,495.21,405.46
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,465.17,380.07
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,435.03,354.46
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,502.76,408.87
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,586.06,472.94
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,767.8,614.77
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,894.51,705.21
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,864.8,681.56
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,831.92,657.15
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,793.17,629.68
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,751.83,600.2
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,705.83,564.51
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,657.75,526.05
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,607.88,486.85
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,553.09,442.64
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,494.55,393.29
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,435.83,342.29
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,373.99,287.71
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,313.51,233.14
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,252.21,177.41
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,193.41,125.09
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,134.33,77.87
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,80.98,43.48
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,37.87,28.33
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,31.63,22.24
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,19.92,9.47
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,11.1,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,206.26,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,426.28,335.93
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,530.14,446.75
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,639.31,541.17
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,713.44,601.49
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,788.04,658.5
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,841.79,697.87
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,884.17,727.14
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,922.13,751.25
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,957.49,772.75
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,981.48,786.16
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,1002.06,797.06
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,1013.01,801.63
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,1020.15,803.72
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,1019.36,801.43
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,1014.61,796.65
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,1000.64,784.24
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,982.86,769.49
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,960.4,753.1
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,934.29,734.32
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,901.17,709.82
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,864.85,683.15
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,823.43,654.02
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,779.32,622.76
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,730.04,586.31
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,678.84,546.25
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,623.98,502.32
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,567.95,456.18
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,507.19,404.94
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,446.55,352.2
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,383.72,296.58
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,321.33,240.08
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,257.8,182.14
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,197.34,128.1
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,136.49,79.03
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,81.26,42.85
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,36.11,27.13
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,30.68,21.75
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,21.23,11.03
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,11.1,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,129.48,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,269.96,213.73
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,351.36,301.54
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,438.24,380.53
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,502.27,436.22
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,567.85,490.61
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,631.84,541.02
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,690.16,584.92
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,739.94,620.93
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,788.04,654.69
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,868.44,712.98
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,941.26,763.86
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,954.61,769.47
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,964.35,773.16
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,964.86,770.91
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,961.65,766.29
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,946.06,753.09
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,937.07,744.95
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,916.04,728.32
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,891.6,709.54
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,860.65,686.21
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,826.67,660.8
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,787.18,632.52
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,745.24,602.28
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,697.06,564.52
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,651.38,527.19
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,542.96,440.4
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,440.94,358.0
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,395.76,320.37
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,350.69,281.57
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,335.84,264.43
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,302.82,229.75
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,242.35,175.79
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,187.58,128.12
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,133.62,84.64
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,86.3,52.72
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,46.94,36.71
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,36.93,27.12
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,25.43,14.57
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,80.24,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,232.79,181.12
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,330.54,279.41
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,435.92,372.43
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,506.83,432.65
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,579.79,491.93
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,644.63,542.88
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,706.69,589.88
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,750.11,620.46
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,791.44,648.82
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,459.93,388.13
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,74.38,58.49
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,83.88,66.77
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,93.38,74.59
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,108.07,86.91
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,122.82,99.21
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,128.97,104.05
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,135.11,108.9
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,93.37,73.84
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,54.8,41.23
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,63.99,48.97
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,73.19,56.65
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,49.78,36.9
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,76.12,59.28
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,103.35,82.29
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,103.24,82.29
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,103.11,82.34
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,58.06,44.26
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.02,6.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,12.78,5.45
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,11.53,4.39
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.88,2.96
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.22,1.53
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.98,0.46
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,138.96,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,353.06,273.06
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,457.16,380.52
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,568.04,476.06
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,645.07,539.56
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,716.26,595.48
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,773.02,637.31
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,828.42,676.43
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,870.88,703.84
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,910.85,728.73
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,936.53,743.33
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,958.95,755.54
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,963.08,753.97
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,974.4,757.73
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,975.66,755.51
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,973.16,750.94
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,964.2,742.54
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,951.46,731.7
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,930.49,715.56
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,905.98,697.2
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,877.26,676.39
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,845.18,653.27
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,805.85,625.95
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,763.82,596.58
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,716.97,562.68
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,667.94,525.03
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,614.81,482.95
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,560.43,438.84
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,501.89,390.48
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,443.12,340.49
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,381.52,287.05
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,320.97,233.36
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,257.67,177.44
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,197.96,125.45
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,138.35,78.24
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,84.0,42.75
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,35.56,25.9
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,30.56,21.11
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,22.08,12.16
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,12.8,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,40.07,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,126.54,95.15
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,177.41,146.92
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,228.59,193.12
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,253.33,215.52
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,293.75,249.67
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,328.96,278.87
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,364.35,307.48
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,377.42,315.94
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,389.18,323.19
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,680.79,557.7
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,940.92,746.0
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,815.27,649.82
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,650.13,522.28
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,604.91,485.13
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,558.8,446.56
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,603.93,481.23
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,645.9,512.47
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,430.32,344.37
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,212.03,167.55
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,216.06,170.91
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,219.91,173.68
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,273.54,216.91
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,310.76,246.53
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,168.23,132.86
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,38.11,26.03
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,109.76,85.36
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,182.53,144.38
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,243.59,193.18
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,284.09,223.43
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,262.49,204.05
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,236.12,179.91
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,196.21,145.83
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,158.73,114.28
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,132.41,86.13
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,87.66,48.66
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,40.8,30.43
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,33.64,23.76
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,25.58,15.18
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,19.18,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,10.67,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,141.53,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,358.53,282.59
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,464.34,396.31
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,577.1,498.42
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,655.94,567.31
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,728.7,628.14
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,786.93,674.31
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,843.78,717.67
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,886.92,749.14
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,927.52,777.97
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,954.22,796.82
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,977.59,813.05
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,991.26,820.33
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,990.45,816.71
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,991.9,816.34
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,989.54,813.27
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,979.46,804.55
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,965.6,793.21
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,944.16,776.3
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,919.19,756.88
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,888.44,731.78
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,854.55,704.45
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,644.57,536.68
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,424.91,352.69
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,356.91,296.18
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,284.29,235.26
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,327.26,272.45
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,359.22,299.25
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,249.27,206.75
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,151.82,124.77
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,111.84,91.12
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,73.81,58.77
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,65.01,51.25
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,56.28,43.71
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,47.62,36.22
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,38.88,28.52
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,29.74,21.48
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,20.62,12.89
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,12.76,5.13
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.92,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.56,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,151.62,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,379.9,301.65
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,485.8,414.43
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,598.48,513.58
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,668.82,573.5
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,749.73,638.7
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,807.13,681.81
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,862.99,721.97
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,904.87,750.15
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,944.11,775.65
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,971.07,792.14
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,994.64,805.95
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,997.62,803.87
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,1007.67,807.18
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,1008.62,803.49
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,1005.71,797.28
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,993.89,785.63
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,978.31,771.66
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,957.26,755.49
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,932.63,737.0
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,901.28,712.64
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,866.72,686.22
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,826.04,656.73
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,782.74,625.34
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,734.66,589.73
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,684.67,550.83
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,630.25,508.01
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,577.1,464.81
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,516.54,414.52
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,456.0,362.63
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,393.58,308.07
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,332.44,253.05
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,268.86,195.27
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,208.44,140.89
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,148.71,91.29
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,91.42,50.83
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,40.2,31.3
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,33.74,25.0
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,27.53,18.03
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,22.54,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,12.8,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,72.96,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,212.93,167.51
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,279.9,238.53
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,349.81,301.8
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,404.23,348.75
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,459.43,394.22
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,506.78,431.88
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,554.06,468.15
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,498.86,419.94
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,460.32,384.94
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,565.92,470.24
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,695.51,568.53
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,849.84,678.96
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,984.74,769.02
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,986.84,766.59
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,985.11,763.57
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,826.2,651.12
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,637.7,509.46
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,626.05,501.92
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,613.1,491.65
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,751.72,598.25
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,845.92,664.77
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,712.81,566.48
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,579.37,464.54
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,468.7,378.32
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,370.52,299.74
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,402.24,325.88
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,412.86,333.46
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,344.31,277.77
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,278.59,224.58
