Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,198.8,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,405.73,332.79
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,510.09,438.46
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,612.01,530.0
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,690.68,598.24
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,769.9,663.92
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,827.46,708.77
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,883.55,750.9
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,926.97,781.93
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,967.76,810.31
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,983.69,818.62
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,1006.84,832.5
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,1022.67,841.09
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,1034.74,846.96
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,1036.54,846.25
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,1034.36,842.82
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,1024.8,833.25
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,1011.25,820.99
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,990.88,805.1
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,966.71,786.57
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,935.98,762.13
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,901.8,735.24
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,861.54,704.67
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,818.38,671.88
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,770.56,635.62
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,720.42,594.94
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,665.22,548.97
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,608.56,500.78
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,548.18,448.51
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,487.39,394.47
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,423.76,337.24
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,359.96,278.48
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,294.89,217.62
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,232.08,159.34
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,168.92,104.59
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,110.28,60.88
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,54.22,33.65
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,38.32,29.19
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,30.98,22.08
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,23.66,13.4
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,203.67,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,404.07,329.47
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,508.59,429.47
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,618.14,521.09
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,694.81,581.01
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,772.17,637.81
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,828.91,677.45
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,884.25,714.53
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,924.29,738.13
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,951.02,751.87
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,978.37,767.26
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,1002.38,780.18
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,1016.1,787.04
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,1026.04,791.61
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,1027.54,789.8
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,1025.06,785.66
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,1014.58,777.3
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,1000.17,766.57
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,979.66,752.68
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,955.43,736.3
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,924.41,715.24
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,890.06,691.79
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,850.39,665.66
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,807.86,637.14
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,760.55,603.97
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,711.02,566.37
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,656.64,524.23
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,600.84,479.7
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,541.6,431.04
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,481.92,380.39
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,419.18,326.13
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,356.29,270.17
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,292.14,211.91
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,230.26,155.9
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,167.67,102.91
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,109.55,60.16
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,54.83,33.77
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,39.08,29.81
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,31.34,22.33
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,23.56,13.57
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,11.1,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,191.4,8.18
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,387.37,318.14
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,491.03,419.14
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,601.28,514.98
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,615.31,527.73
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,625.51,535.49
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,715.31,606.44
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,800.91,671.37
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,796.22,664.84
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,778.56,648.51
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,891.51,733.37
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,996.81,809.63
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,1000.89,808.32
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,1012.37,813.18
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,1014.51,811.85
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,1012.78,807.94
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,859.81,693.01
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,663.72,537.21
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,747.71,604.96
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,813.21,656.65
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,735.29,593.4
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,666.89,537.45
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,656.69,530.12
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,642.09,518.96
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,635.42,513.04
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,617.71,498.13
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,612.17,493.1
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,593.5,476.5
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,535.79,427.64
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,477.05,376.76
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,414.47,321.34
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,352.88,265.74
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,289.23,208.45
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,228.84,154.57
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,168.25,104.04
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,109.17,60.73
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,56.93,35.36
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,42.06,31.83
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,33.95,24.15
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,25.77,15.31
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,13.23,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,137.54,14.26
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,275.86,219.56
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,376.65,313.18
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,485.65,405.8
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,575.24,477.95
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,666.12,547.74
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,557.27,460.49
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,424.39,350.16
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,660.01,537.53
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,894.97,706.24
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,925.11,721.51
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,945.34,731.22
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,969.25,743.39
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,989.47,752.8
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,994.16,752.59
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,995.0,749.97
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,991.58,743.74
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,973.61,728.07
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,954.35,714.47
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,931.53,698.64
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,904.83,680.36
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,874.65,659.84
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,836.63,634.03
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,795.83,606.3
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,751.05,574.83
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,703.82,539.37
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,650.73,499.5
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,598.8,459.35
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,540.37,413.31
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,481.18,365.22
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,418.51,313.33
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,356.71,260.65
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,293.19,205.51
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,231.82,152.28
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,170.18,102.3
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,113.13,61.71
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,55.44,32.74
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,38.92,28.6
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,31.93,22.06
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,24.93,14.62
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,12.28,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,10.71,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,21.49,12.18
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,40.34,29.27
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,58.32,45.48
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,77.03,62.07
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,95.34,78.03
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,220.31,189.7
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,354.9,306.39
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,532.06,457.79
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,720.26,610.39
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,595.14,504.5
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,466.63,393.86
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,550.37,462.12
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,611.95,511.18
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,628.27,523.33
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,642.86,534.27
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,633.06,524.31
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,622.0,513.57
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,485.44,401.46
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,355.95,292.94
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,235.16,193.15
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,116.79,93.33
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,102.54,81.45
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,88.58,69.72
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,58.58,44.36
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,29.0,19.19
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,50.62,37.71
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,72.33,56.3
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,63.94,49.25
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,55.58,42.2
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,133.0,107.97
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,200.24,163.53
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,174.44,141.38
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,149.68,120.24
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,123.86,98.38
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,99.25,78.07
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,75.21,59.25
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,57.48,46.65
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,42.08,32.16
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,26.4,16.79
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,13.56,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,174.5,48.91
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,345.77,288.56
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,436.19,375.1
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,531.95,458.24
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,612.87,525.05
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,695.5,589.83
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,787.05,659.88
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,886.21,733.18
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,928.67,762.44
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,968.46,789.66
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,984.67,796.87
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,1008.25,809.51
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,1023.16,816.03
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,1034.3,820.16
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,1037.08,820.37
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,1035.84,818.01
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,1026.1,808.76
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1012.39,796.99
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,992.76,782.73
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,969.31,765.92
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,939.55,743.34
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,906.24,718.35
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,866.88,690.06
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,824.51,659.5
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,777.54,625.61
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,728.05,587.6
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,673.48,543.99
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,617.27,497.95
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,557.1,447.51
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,496.33,395.07
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,432.97,339.45
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,370.07,282.68
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,303.24,221.41
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,239.1,162.68
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,175.28,107.91
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,115.44,63.22
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,57.27,34.06
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,38.27,29.31
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,31.82,23.07
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,25.4,16.18
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,12.4,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,212.99,74.64
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,428.97,353.23
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,530.02,447.81
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,636.08,537.44
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,711.24,596.48
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,787.11,652.3
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,842.64,690.62
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,886.68,718.89
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,927.27,744.07
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,965.39,766.81
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,991.82,781.25
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,1014.85,793.25
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,1028.93,799.02
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,1039.18,802.29
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,1041.02,802.19
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,1038.79,799.57
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,1028.29,790.39
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,1013.77,778.73
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,993.62,763.04
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,969.62,744.92
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,939.54,722.75
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,905.93,698.25
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,866.38,670.92
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,823.78,641.31
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,776.36,608.03
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,726.46,571.07
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,672.15,528.62
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,616.15,483.83
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,555.4,434.29
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,494.35,383.06
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,431.18,328.68
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,368.41,273.28
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,303.62,215.65
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,238.35,157.89
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,174.66,104.77
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,114.89,61.17
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,57.09,32.88
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,38.2,28.53
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,31.76,22.39
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,25.34,15.74
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,12.36,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,221.0,89.83
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,444.79,361.16
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,545.47,453.61
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,651.09,541.93
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,723.75,598.97
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,796.85,653.17
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,851.83,690.73
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,895.22,718.25
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,935.06,742.28
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,972.26,763.75
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,998.23,780.72
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,1020.77,795.44
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,1034.2,803.23
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,1043.74,808.29
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,1045.05,806.68
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,1042.31,802.52
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,1030.95,793.0
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,1015.62,780.93
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,995.07,766.54
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,970.7,749.59
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,939.02,727.53
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,903.96,703.06
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,864.48,675.08
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,822.04,644.85
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,774.01,610.56
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,723.67,572.45
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,669.4,530.31
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,613.57,485.81
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,554.19,436.5
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,494.06,385.23
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,430.6,330.35
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,367.64,274.5
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,301.5,215.41
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,238.35,159.01
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,175.14,105.79
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,115.92,62.35
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,58.77,34.1
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,39.84,29.73
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,33.48,23.8
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,27.15,17.38
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,12.17,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,200.95,92.49
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,396.73,326.56
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,501.27,422.08
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,611.98,515.31
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,694.32,580.47
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,771.74,638.36
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,830.12,679.29
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,887.05,717.64
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,930.75,745.51
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,971.82,770.91
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,999.83,788.09
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,1013.16,794.91
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,1028.2,801.57
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,1039.44,805.63
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,1042.3,805.14
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,1041.15,802.11
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,1032.06,794.25
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,1018.97,783.81
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,998.41,769.09
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,974.06,751.88
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,943.39,729.23
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,909.29,704.25
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,869.24,676.09
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,826.26,645.72
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,777.69,611.08
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,726.93,572.64
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,671.98,529.29
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,615.56,483.81
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,555.88,434.7
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,495.59,383.77
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,432.08,329.42
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,368.23,273.47
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,302.98,215.4
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,240.14,159.76
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,176.81,107.16
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,117.73,64.13
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,61.73,36.61
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,43.15,32.54
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,33.06,23.31
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,26.47,16.76
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,12.96,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,191.07,95.57
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,372.65,303.25
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,474.96,394.7
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,583.06,484.35
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,669.17,551.36
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,750.94,611.44
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,808.57,651.34
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,864.85,688.64
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,911.12,716.36
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,954.99,741.48
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,971.89,749.13
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,996.31,762.13
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,1012.12,767.67
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,1024.23,770.83
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,1026.81,770.18
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,1025.42,767.17
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,1013.99,757.71
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,998.69,745.94
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,979.11,732.14
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,955.79,716.01
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,926.51,695.02
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,893.79,671.84
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,854.45,644.79
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,812.24,615.74
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,765.39,582.51
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,716.25,545.76
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,662.35,504.68
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,606.97,461.61
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,548.34,415.28
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,488.97,367.07
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,426.79,315.92
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,364.14,262.99
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,299.72,207.49
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,237.45,153.92
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,174.96,103.51
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,116.64,62.1
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,60.93,35.14
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,42.18,31.04
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,32.58,22.49
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,26.4,16.51
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,12.91,0.69
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
