Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,194.52,105.88
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,377.41,304.84
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,480.76,394.79
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,589.9,483.51
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,669.53,544.79
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,750.62,604.24
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,528.96,434.42
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,238.1,194.38
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,304.55,249.24
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,392.02,318.05
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,518.04,417.34
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,624.51,498.95
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,625.55,497.25
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,624.6,494.73
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,664.0,525.26
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,701.33,553.95
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,874.04,684.6
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,990.14,766.18
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,970.42,752.03
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,947.07,736.08
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,917.14,715.91
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,883.97,693.22
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,845.08,665.71
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,803.44,635.98
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,755.97,600.42
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,711.27,564.3
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,656.92,521.06
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,601.31,475.88
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,541.8,426.53
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,482.41,376.06
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,420.35,322.71
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,359.35,269.03
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,296.38,213.06
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,233.8,158.08
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,173.96,108.33
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,118.89,68.14
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,66.91,41.83
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,49.51,37.7
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,41.33,30.21
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,33.05,22.24
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,15.6,3.11
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,227.73,135.26
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,449.41,367.81
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,542.72,452.04
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,651.71,542.85
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,728.28,603.5
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,805.37,661.91
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,862.42,704.65
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,917.91,745.17
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,958.53,774.25
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,985.47,792.91
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,1013.76,809.66
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,1038.59,823.72
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,1052.1,829.61
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,1061.68,832.85
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,1064.09,832.81
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,1062.38,830.09
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,1051.79,820.09
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,1037.14,807.5
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,1016.17,791.52
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,991.32,773.0
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,960.63,750.8
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,926.41,726.16
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,885.74,696.59
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,842.07,664.84
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,792.93,628.0
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,741.47,587.59
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,686.37,544.75
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,629.68,499.55
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,568.61,448.96
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,506.93,396.51
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,442.24,340.53
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,377.13,282.97
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,310.98,223.52
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,246.9,166.1
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,182.43,111.88
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,122.14,67.45
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,64.88,39.07
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,45.77,35.37
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,35.49,25.96
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,28.95,19.54
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,14.13,3.35
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,230.7,149.24
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,453.93,384.59
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,545.16,470.21
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,651.59,562.71
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,732.34,630.03
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,813.87,695.0
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,733.0,627.24
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,624.95,536.99
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,822.11,692.82
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,996.35,822.06
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,1023.52,837.27
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,1047.13,850.63
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,1061.36,857.53
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,1071.65,861.73
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,1073.16,859.33
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1070.5,854.18
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,1059.26,843.56
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,1043.9,830.28
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,1022.86,813.87
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,997.87,794.83
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,965.56,769.94
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,929.76,742.66
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,889.68,713.34
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,846.51,681.66
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,797.2,645.26
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,745.59,605.29
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,689.78,560.24
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,632.31,512.77
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,571.34,461.38
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,509.75,407.96
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,445.01,350.97
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,380.67,292.7
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,312.79,230.2
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,247.97,170.55
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,183.29,114.52
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,122.44,68.48
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,63.47,38.28
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,43.23,33.81
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,36.96,27.88
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,30.71,21.62
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,18.21,7.0
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,8.54,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,141.84,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,320.49,215.23
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,482.47,399.2
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,581.2,485.24
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,683.91,567.83
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,756.59,622.17
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,829.49,673.64
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,884.89,711.22
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,928.43,739.23
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,968.28,763.43
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,1005.32,785.19
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,1031.93,800.97
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,1054.98,814.41
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,1068.59,821.57
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1078.19,826.26
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,1080.66,826.48
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1078.91,824.17
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,1065.01,813.2
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,1047.05,799.82
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,1025.9,784.67
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,1000.84,767.05
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,970.39,746.52
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,936.27,723.51
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,896.07,695.18
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,852.75,664.68
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,804.09,629.61
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,752.81,591.03
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,696.72,548.18
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,638.98,502.92
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,576.11,452.4
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,513.22,400.31
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,448.24,345.23
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,382.77,288.12
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,316.17,228.76
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,251.58,171.06
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,186.18,115.96
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,124.85,70.37
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,66.51,40.9
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,46.61,36.78
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,36.72,27.62
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,30.65,21.57
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,19.89,8.87
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,9.39,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,102.66,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,289.11,203.06
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,447.96,376.79
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,546.52,463.9
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,650.31,549.06
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,714.52,598.72
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,787.27,652.19
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,844.58,694.26
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,900.31,733.92
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,939.19,760.18
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,975.15,784.99
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,1003.39,802.72
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,1028.13,817.88
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,932.5,745.53
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,812.92,655.3
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,944.44,751.37
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,1040.86,817.61
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,1031.06,806.93
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1017.31,794.85
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,997.07,779.91
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,973.09,762.53
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,861.7,681.17
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,731.89,581.92
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,689.22,549.59
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,646.65,516.53
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,653.55,523.46
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,655.6,525.54
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,643.67,515.75
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,622.86,497.93
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,561.0,446.77
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,499.61,394.83
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,436.33,340.5
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,373.97,285.41
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,309.7,227.66
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,245.05,169.88
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,182.65,117.06
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,124.8,73.81
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,70.32,45.6
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,51.87,41.53
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,43.73,33.95
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,35.48,25.9
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,22.78,11.63
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,10.24,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,113.38,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,298.92,216.67
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,453.3,384.45
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,551.5,474.93
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,647.1,558.53
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,720.29,619.13
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,793.71,677.25
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,851.25,720.96
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,907.21,762.2
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,949.94,792.43
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,989.92,820.14
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,1006.7,828.97
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,1031.0,843.59
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,1046.49,851.54
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,1058.1,856.71
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,1060.47,856.54
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,1058.76,853.59
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,1051.13,846.75
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,1039.35,837.08
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,1018.41,820.3
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,993.57,800.85
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,963.17,776.21
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,929.18,749.09
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,888.78,718.48
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,845.33,685.59
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,797.57,649.36
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,747.31,609.49
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,691.59,563.7
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,634.22,515.61
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,572.45,462.86
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,510.5,408.68
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,445.82,351.52
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,381.17,292.96
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,315.09,232.05
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,250.96,173.17
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,186.12,117.22
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,125.18,71.18
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,67.09,41.52
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,47.34,37.44
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,37.44,28.29
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,31.39,22.34
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,21.14,10.88
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,11.1,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,87.98,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,274.99,204.84
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,428.04,363.05
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,528.33,452.42
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,633.57,540.67
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,714.9,604.63
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,790.44,660.96
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,848.42,701.84
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,904.78,740.18
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,948.77,768.69
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,990.03,794.72
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,1018.02,812.23
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,1030.94,819.34
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,1046.13,827.23
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,1057.47,832.42
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,1059.96,832.13
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1058.36,829.2
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,1047.98,820.28
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,1033.57,808.75
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,1012.38,793.31
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,987.38,775.33
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,957.68,752.63
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,924.39,727.49
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,884.04,698.05
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,840.72,666.43
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,793.24,630.73
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,743.25,591.33
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,687.84,547.15
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,630.87,500.8
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,570.33,450.6
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,509.03,398.46
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,444.47,342.83
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,379.99,285.91
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,314.07,226.59
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,250.11,169.2
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,185.46,114.73
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,124.7,69.74
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,66.74,40.78
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,47.21,36.89
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,37.33,27.87
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,31.29,22.01
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,21.49,11.38
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,11.95,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,12.8,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,177.71,132.74
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,301.22,255.64
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,366.57,316.71
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,435.02,377.74
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,486.12,420.88
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,537.19,462.25
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,593.81,507.19
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,650.23,550.5
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,660.48,555.13
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,666.99,556.7
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,739.75,614.11
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,811.52,668.24
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,843.98,690.03
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,865.2,703.36
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,976.32,783.86
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,1075.08,852.9
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,1063.97,842.5
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,1048.69,829.92
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,1027.97,814.53
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,1003.26,796.4
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,972.96,773.11
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,938.89,747.18
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,898.36,717.43
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,854.68,685.29
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,806.29,649.7
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,755.16,610.65
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,698.89,565.14
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,640.78,517.1
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,579.61,465.46
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,517.26,411.33
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,452.13,353.92
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,387.15,295.04
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,319.65,232.75
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,253.42,171.81
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,187.41,114.73
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,124.52,67.44
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,59.47,33.66
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,39.12,29.76
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,34.41,25.38
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,29.78,20.81
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,21.24,11.6
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,11.95,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,175.51,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,352.02,271.16
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,497.85,417.82
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,591.33,499.97
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,688.72,579.84
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,758.22,632.29
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,827.9,681.8
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,870.68,710.61
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,921.19,744.3
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,960.01,767.43
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,995.94,788.14
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,1021.19,803.2
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,1042.87,815.83
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,1055.91,822.49
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,1064.91,826.55
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,1066.03,826.43
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,1062.98,823.69
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,1049.12,812.05
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,1031.2,797.85
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,1010.55,783.05
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,986.03,765.66
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,955.73,742.85
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,921.86,717.64
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,881.7,689.03
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,838.5,658.17
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,789.97,622.09
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,738.99,582.79
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,684.1,539.6
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,627.55,494.15
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,566.74,444.41
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,505.39,392.82
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,441.65,338.1
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,378.31,282.4
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,311.13,222.37
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,246.9,164.97
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,182.67,111.02
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,122.1,66.51
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,63.39,37.51
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,43.76,33.55
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,37.99,28.29
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,32.23,22.75
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,20.6,11.15
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,11.95,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,159.33,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,342.63,265.52
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,476.32,395.84
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,570.96,477.18
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,669.41,556.66
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,740.88,610.3
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,812.61,661.44
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,866.81,698.77
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,919.33,733.84
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,948.71,751.94
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,985.62,775.23
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,1011.67,789.34
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,1034.23,801.0
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,1048.04,807.09
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,1057.89,810.69
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,1059.44,808.41
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,1056.89,803.63
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,1046.76,794.01
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,1032.56,781.93
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,1012.33,766.47
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,988.18,748.58
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,957.13,726.17
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,922.56,701.48
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,882.36,673.91
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,839.11,644.15
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,791.35,611.32
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,741.18,575.07
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,686.08,533.31
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,629.29,489.12
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,568.73,439.89
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,507.47,388.76
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,443.92,335.33
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,380.65,280.59
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,313.16,221.33
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,248.99,164.9
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,184.41,111.43
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,123.45,67.12
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,65.44,39.15
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,47.08,36.21
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,37.65,27.75
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,32.03,22.4
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,22.25,12.58
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,12.36,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,172.76,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,356.48,278.19
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,490.37,406.77
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,585.14,487.14
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,683.51,565.02
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,756.05,618.5
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,828.8,669.03
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,883.06,705.16
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,935.53,738.89
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,964.54,755.39
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,1001.06,777.07
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,1027.32,792.94
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,1050.02,806.42
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,1063.76,812.22
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,1073.49,815.43
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,1074.48,812.19
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1071.3,806.39
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,1058.32,794.24
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,1041.27,779.67
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,1019.94,764.12
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,994.73,746.39
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,962.67,724.41
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,927.17,700.15
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,886.51,672.08
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,842.86,641.88
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,793.79,606.76
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,742.54,568.39
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,687.08,527.26
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,630.05,483.81
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,569.62,435.76
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,508.57,385.83
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,444.18,332.38
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,379.92,277.53
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,313.78,220.42
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,249.91,165.18
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,185.71,112.53
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,125.37,69.07
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,68.26,41.67
