Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,46.18,35.12
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,39.9,29.5
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,33.56,23.57
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,23.88,13.98
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,14.08,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,165.45,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,315.23,247.95
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,455.55,377.86
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,550.39,458.3
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,649.87,537.48
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,723.41,591.22
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,791.51,637.75
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,847.75,674.34
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,902.35,708.4
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,943.83,732.65
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,982.53,754.55
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,1010.03,770.44
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,1034.0,784.0
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,1036.29,781.61
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,1046.43,784.82
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,1048.98,784.13
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,1047.51,781.02
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,1038.74,773.31
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,1025.95,763.19
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,1004.91,748.87
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,980.07,732.19
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,949.1,710.08
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,914.73,685.81
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,874.77,659.06
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,831.88,630.17
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,783.36,597.14
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,732.65,560.55
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,678.26,520.83
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,622.39,478.74
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,562.31,431.17
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,500.39,380.91
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,436.77,328.42
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,373.94,274.98
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,309.79,219.28
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,248.06,165.7
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,182.35,111.98
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,123.92,69.88
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,68.13,42.48
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,50.51,38.92
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,43.64,32.8
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,36.68,26.32
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,25.44,15.44
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,13.96,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,36.43,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,107.25,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,242.32,192.79
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,365.59,306.58
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,458.34,386.68
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,556.7,466.72
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,635.82,526.82
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,716.08,584.82
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,775.18,625.35
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,833.19,663.76
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,878.39,691.05
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,921.3,716.14
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,951.64,734.99
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,978.83,751.72
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,989.04,755.47
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,1003.62,762.43
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,1008.36,764.21
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,1009.21,763.59
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,1014.86,765.32
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,1004.37,756.19
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,984.91,743.38
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,961.74,728.17
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,933.0,707.8
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,900.81,685.1
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,862.06,659.08
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,820.43,630.84
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,774.38,599.37
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,725.93,563.85
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,672.15,522.91
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,616.89,479.72
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,558.79,433.05
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,498.01,382.97
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,435.18,330.25
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,373.07,276.63
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,308.94,220.2
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,246.89,165.7
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,181.51,111.71
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,123.23,69.48
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,67.14,41.82
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,49.7,38.22
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,43.64,32.82
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,37.53,27.1
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,26.74,16.67
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.73,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.1,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,33.77,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,242.65,193.18
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,426.84,356.28
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,520.04,437.18
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,617.55,518.31
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,367.5,312.71
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,53.86,40.15
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,62.75,47.54
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,72.13,55.17
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,97.5,75.87
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,123.2,96.48
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,132.86,104.09
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,142.54,111.7
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,163.14,128.07
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,183.69,144.23
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,189.78,148.83
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,195.87,153.46
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,445.57,354.37
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,673.86,527.94
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,566.6,443.58
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,482.51,376.71
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,505.47,394.06
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,525.52,408.59
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,570.95,443.79
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,594.66,462.36
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,622.75,484.79
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,628.63,490.12
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,595.04,463.77
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,554.05,431.42
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,480.47,373.38
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,418.58,323.87
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,382.54,293.11
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,341.0,255.81
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,272.08,199.9
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,218.21,157.73
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,174.2,122.55
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,133.64,92.92
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,93.08,68.45
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,73.21,58.78
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,59.29,46.53
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,44.97,33.6
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,31.11,20.48
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,17.57,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,9.39,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,50.0,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,141.01,12.76
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,284.65,228.93
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,422.9,353.61
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,517.89,435.33
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,617.41,517.13
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,696.07,578.11
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,775.93,637.58
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,832.81,677.92
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,882.03,711.53
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,925.5,739.1
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,966.3,764.21
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,994.64,782.4
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,1019.51,798.15
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,1034.14,805.14
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,1044.87,809.55
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,1047.28,808.32
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,1033.64,796.12
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,1025.11,788.56
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,1012.65,778.38
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,992.97,763.52
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,969.56,746.24
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,941.55,726.5
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,909.89,704.23
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,871.45,676.29
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,830.0,646.23
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,785.02,613.59
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,737.08,577.01
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,682.93,534.48
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,627.09,489.75
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,568.72,442.14
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,509.01,392.12
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,445.48,338.14
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,380.63,281.82
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,315.24,223.53
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,250.57,165.95
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,185.61,111.75
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,123.94,67.07
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,63.54,38.35
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,45.38,34.76
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,40.1,30.03
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,34.82,25.06
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,26.06,16.53
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,17.25,0.0
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,80.13,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,208.77,54.19
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,342.29,277.25
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,471.48,392.74
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,561.92,468.81
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,656.51,543.9
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,726.85,596.52
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,791.65,642.61
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,845.9,679.78
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,898.45,714.71
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,938.58,740.26
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,975.89,763.48
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,1002.82,777.73
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,1026.23,789.36
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,1026.95,785.66
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,1035.64,787.77
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,1037.7,785.62
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,1035.78,781.17
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,1022.21,768.43
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,1004.79,753.42
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,985.29,738.34
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,962.08,720.91
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,930.56,696.98
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,895.91,671.15
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,857.1,644.23
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,815.5,615.39
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,774.33,585.39
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,724.16,547.24
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,670.25,509.14
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,614.95,468.59
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,556.47,423.35
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,497.05,375.75
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,434.67,324.88
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,372.98,272.86
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,309.37,217.89
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,247.57,164.4
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,182.18,111.19
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,123.93,69.66
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,67.18,42.38
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,50.33,38.63
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,44.29,33.31
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,38.19,27.67
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,27.89,17.91
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,17.39,1.53
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,8.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,92.46,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,237.12,92.11
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,367.58,300.47
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,495.29,413.21
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,584.73,487.77
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,671.39,556.03
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,740.76,607.88
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,810.09,657.5
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,863.98,694.1
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,916.11,728.47
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,955.7,752.09
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,992.38,773.31
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,1007.49,779.29
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,1030.4,790.83
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,1043.55,795.59
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,1052.78,797.87
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,1054.18,795.51
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,1051.53,790.73
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,1040.13,780.36
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,1024.76,767.66
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,1004.21,753.64
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,979.86,737.21
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,949.68,715.96
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,916.05,692.44
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,875.98,665.44
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,832.99,636.29
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,784.72,603.22
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,734.24,566.44
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,679.88,525.47
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,623.96,482.2
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,564.38,434.89
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,504.64,385.96
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,440.81,332.34
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,377.54,277.73
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,312.41,220.89
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,249.27,165.81
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,186.59,114.32
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,123.44,68.75
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,65.95,41.77
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,50.39,39.03
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,44.33,33.67
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,38.21,27.98
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,28.31,18.55
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,18.25,3.49
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,54.14,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,158.29,73.5
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,290.18,236.0
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,420.02,351.69
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,515.45,433.1
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,614.64,513.92
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,414.46,349.16
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,183.32,149.83
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,234.56,192.59
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,286.34,234.58
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,364.34,296.39
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,422.89,341.39
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,548.87,440.19
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,654.43,520.55
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,670.49,529.97
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,684.62,538.31
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,898.15,700.86
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,1056.37,811.24
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,1046.82,801.56
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,1033.21,790.25
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,1012.4,775.67
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,987.74,758.51
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,956.91,735.61
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,922.55,710.3
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,882.35,681.99
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,839.13,651.41
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,791.13,617.19
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,740.69,579.38
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,685.35,536.11
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,628.4,490.59
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,567.13,440.56
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,506.15,389.45
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,442.01,334.5
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,378.37,278.7
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,312.69,220.86
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,249.34,165.36
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,186.43,113.62
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,127.24,71.49
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,65.61,41.48
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,51.06,39.11
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,45.03,33.77
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,38.94,28.14
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,29.08,18.9
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,19.06,4.97
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,60.93,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,173.98,93.25
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,302.17,244.51
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,434.12,360.2
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,526.09,437.56
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,621.8,514.36
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,360.93,303.23
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,44.69,32.05
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,83.9,64.75
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,127.17,100.11
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,282.42,228.84
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,448.55,360.52
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,745.38,592.58
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,1009.2,777.75
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,1022.65,781.7
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,1032.25,784.81
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,1034.63,782.71
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,1033.01,778.12
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,1020.56,766.43
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,1004.27,752.47
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,984.06,738.26
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,960.17,721.64
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,929.69,699.26
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,895.98,674.82
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,855.94,647.15
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,813.2,617.55
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,766.27,584.53
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,717.29,548.41
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,663.2,507.66
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,607.92,465.03
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,549.67,419.15
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,491.1,371.69
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,429.37,321.04
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,366.08,267.81
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,303.17,213.66
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,242.58,161.61
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,182.22,112.9
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,126.02,73.32
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,72.69,48.42
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,59.11,45.94
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,51.86,39.65
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,44.47,32.96
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,30.92,20.55
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,19.43,6.22
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,46.3,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,131.01,75.92
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,256.24,205.24
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,368.98,303.06
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,454.91,375.62
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,545.98,448.43
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,342.32,283.37
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,64.59,48.32
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,75.36,57.25
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,86.13,65.94
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,84.0,63.85
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,82.21,62.06
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,90.66,68.63
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,99.11,75.14
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,111.68,84.92
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,124.25,94.61
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,83.12,61.56
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,44.89,30.74
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,119.71,90.7
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,198.61,152.53
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,180.53,138.13
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,163.01,124.3
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,188.03,143.69
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,212.73,162.61
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,238.45,182.64
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,263.32,201.92
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,284.39,217.86
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,292.83,224.08
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,336.61,258.37
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,379.72,291.15
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,376.52,288.38
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,371.37,283.28
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,294.11,224.16
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,230.83,176.38
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,200.34,152.5
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,171.68,130.05
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,146.44,110.78
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,122.52,92.85
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,99.37,76.0
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,82.44,65.79
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,66.17,51.73
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,49.56,37.06
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,33.53,22.56
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,16.5,5.0
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,8.54,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,28.47,18.48
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,53.86,39.69
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,58.88,43.74
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,47.77
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,77.42,58.78
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,91.44,70.1
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,80.17,60.66
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,69.85,52.06
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,96.58,73.61
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,124.19,95.55
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,120.2,92.15
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,116.35,88.93
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,138.85,106.9
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,161.3,124.67
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,155.77,120.09
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,150.35,115.69
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,199.69,154.36
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,248.73,191.84
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,228.23,175.67
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,208.36,160.23
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,174.48,133.88
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,141.73,108.26
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,169.14,130.07
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,195.58,150.76
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,196.96,151.94
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,197.68,152.7
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,155.21,119.65
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,114.64,87.87
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,111.6,85.79
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,108.39,83.46
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,95.07,73.06
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,81.92,62.65
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,68.56,51.78
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,55.59,43.08
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,42.54,31.69
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,28.91,19.59
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,17.72,9.47
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
