Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,105.21,55.73
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,211.8,169.16
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,343.08,281.97
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,473.78,390.51
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,562.47,461.0
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,651.25,528.99
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,742.98,597.06
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,830.29,659.89
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,882.85,696.29
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,933.43,730.93
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,980.47,762.97
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,1013.29,784.69
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,1038.51,800.98
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,1060.06,814.82
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,1075.24,822.72
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,1086.4,827.97
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,1086.48,826.49
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,1082.3,822.31
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,1072.07,812.81
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1057.56,800.6
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,1035.67,784.52
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,1009.74,765.81
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,978.1,743.51
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,942.63,718.58
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,900.49,688.71
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,855.15,656.53
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,806.05,621.73
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,754.1,583.16
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,697.02,538.68
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,638.05,491.72
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,575.48,440.77
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,512.23,387.89
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,446.41,332.21
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,380.58,275.01
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,313.24,215.82
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,246.9,158.03
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,180.25,103.98
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,110.97,57.34
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,51.94,39.54
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,49.09,37.26
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,44.81,33.74
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,40.52,30.0
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,33.32,23.4
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,26.11,16.28
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,11.76,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,200.53,127.12
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,398.48,326.03
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,501.77,414.47
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,606.45,497.77
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,686.95,558.75
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,769.05,617.93
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,832.4,661.02
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,894.84,702.12
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,943.55,732.87
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,979.11,754.14
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,1014.57,774.33
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,1046.69,792.02
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,1069.3,802.13
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,1088.03,809.7
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,1097.17,811.09
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,1102.06,809.95
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,1101.5,807.72
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,1096.63,802.98
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,1081.66,791.17
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1062.55,777.03
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,1039.12,761.78
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,1011.76,744.09
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,977.98,720.89
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,940.7,695.48
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,898.66,668.18
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,853.53,638.64
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,802.63,605.27
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,749.44,567.68
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,655.63,498.17
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,566.63,431.32
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,546.07,413.97
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,509.59,381.92
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,444.28,328.27
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,376.88,271.44
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,294.21,206.49
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,232.33,160.75
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,176.52,110.74
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,106.55,56.9
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,59.83,46.73
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,58.93,46.19
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,51.66,39.99
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,44.03,33.25
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,36.08,25.96
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,28.04,18.1
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,13.84,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,175.4,117.66
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,337.17,274.77
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,439.07,362.04
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,548.7,449.19
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,629.14,509.98
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,711.96,569.61
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,777.24,613.35
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,836.6,651.43
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,887.34,682.57
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,936.0,711.58
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,973.21,730.99
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,1007.32,748.12
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,1032.29,763.5
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,1041.03,768.58
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,1052.67,774.41
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,1060.33,777.75
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,1060.77,777.27
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,1057.11,774.3
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,1045.86,766.54
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,1030.59,756.27
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,1008.42,742.53
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,982.47,726.34
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,933.77,693.93
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,879.73,657.69
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,858.77,644.37
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,828.88,624.64
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,779.39,591.1
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,727.94,553.8
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,673.19,512.8
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,619.15,471.1
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,555.75,421.38
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,493.72,371.34
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,430.79,319.69
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,365.54,264.83
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,301.85,210.15
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,240.69,158.16
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,179.21,109.86
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,121.68,72.44
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,72.5,57.48
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,69.24,54.94
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,62.54,49.32
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,53.03,40.98
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,42.01,30.96
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,30.81,20.34
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,15.54,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.56,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,13.6,4.21
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,24.79,15.11
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,42.02,30.19
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,59.59,45.41
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,77.97,61.06
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,96.1,76.2
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,219.26,181.01
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,354.79,291.71
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,474.56,387.29
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,578.51,468.04
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,465.33,374.81
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,346.24,276.09
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,265.05,210.17
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,173.49,135.31
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,181.67,141.45
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,189.83,147.46
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,226.2,176.17
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,262.38,204.47
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,267.88,208.18
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,273.26,211.85
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,362.2,281.31
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,431.75,334.83
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,426.17,329.69
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,420.29,324.53
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,408.56,315.64
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,396.62,306.6
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,312.82,241.44
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,228.17,175.18
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,338.5,262.11
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,421.46,325.48
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,360.01,277.61
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,302.57,233.14
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,319.6,244.79
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,318.96,240.08
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,288.28,207.9
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,236.8,157.05
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,177.62,110.26
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,122.45,74.4
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,75.08,59.38
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,70.45,55.54
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,63.86,49.96
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,54.27,41.54
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,43.35,31.71
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,32.23,21.3
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,16.28,1.39
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,12.77,3.81
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,23.12,13.54
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,38.24,26.64
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,54.7,40.74
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,72.55,55.8
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,90.21,70.41
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,61.8,46.34
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,39.72,27.66
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,51.81,37.54
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,63.94,47.33
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,124.61,96.84
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,189.01,148.37
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,174.01,135.79
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,159.83,124.0
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,202.37,157.91
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,245.02,191.5
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,267.36,208.8
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,289.39,225.79
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,337.65,262.62
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,365.26,283.13
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,423.47,328.32
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,478.89,370.73
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,477.72,369.72
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,489.34,378.38
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,442.97,343.01
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,411.61,318.91
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,307.66,238.72
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,204.91,158.18
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,216.97,167.98
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,228.23,177.03
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,246.1,191.34
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,257.55,200.4
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,203.4,158.25
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,153.62,119.36
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,110.75,85.09
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,68.11,50.61
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,36.4,24.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.94,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.11,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.29,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.46,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.64,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.35,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,91.09,69.81
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,188.87,148.54
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,326.65,259.06
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,470.65,370.29
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,454.88,355.58
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,415.94,324.02
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,532.52,412.52
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,625.86,481.0
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,667.0,508.97
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,684.65,520.26
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,701.17,530.29
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,715.36,538.63
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,702.18,527.86
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,687.61,516.3
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,744.91,558.45
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,782.63,585.77
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,707.21,530.91
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,628.34,473.77
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,556.48,420.68
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,482.72,365.77
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,500.97,380.03
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,502.11,380.39
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,395.27,299.47
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,300.41,227.95
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,300.29,227.09
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,290.7,217.53
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,278.04,199.19
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,236.73,155.46
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,178.68,110.82
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,124.85,76.98
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,81.41,64.3
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,74.44,58.68
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,66.81,52.38
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,59.0,45.66
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,47.18,35.08
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,35.1,23.89
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,18.17,4.45
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.69,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.56,0.0
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.27,2.99
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,13.99,6.17
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,18.12,9.69
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,22.27,13.16
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,33.06,22.18
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,43.88,31.13
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,37.66,25.83
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,31.46,20.58
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,25.25,15.31
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,19.05,10.1
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,31.11,19.99
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,43.21,29.84
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,36.98,24.63
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,30.75,19.46
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,50.38,35.35
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.18
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,82.44,61.04
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,94.93,70.98
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,163.04,125.49
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,231.77,179.75
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,254.67,197.53
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,276.98,214.91
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,201.63,156.01
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,129.22,98.68
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,105.32,79.54
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,81.8,60.61
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,78.83,58.32
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,75.86,56.02
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,155.84,120.28
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,232.53,180.75
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,138.28,106.53
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,45.64,32.0
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,64.38,47.57
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,82.68,62.76
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,44.31,31.34
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.77,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.4,0.73
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.05,2.14
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,71.34,55.3
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,144.84,116.52
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,94.25,73.89
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,51.43,37.74
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,217.81,176.95
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,394.08,317.79
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,196.38,158.07
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,20.74,11.63
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,58.27,42.65
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,96.74,73.97
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,164.52,129.08
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,233.74,184.5
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,181.22,141.86
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,130.83,100.92
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,156.27,121.46
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,181.48,141.66
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,118.91,91.31
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,58.42,42.17
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,70.56,52.1
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,82.75,62.03
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,111.59,85.5
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,140.12,108.63
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,159.98,124.74
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,179.18,140.3
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,193.22,151.75
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,206.12,162.25
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,145.93,114.05
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,87.12,66.48
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,67.31,50.36
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,47.25,33.86
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,29.77,19.41
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,12.37,4.83
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,10.71,3.85
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.05,2.4
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.4,0.94
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,8.61
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,29.77,19.49
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,47.33,34.75
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,64.69,49.64
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,82.91,65.08
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,100.93,80.08
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,72.39,55.74
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,49.71,36.43
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,80.12,61.6
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,112.94,88.25
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,70.26,52.75
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,31.51,20.55
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,29.87,19.14
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,28.22,17.73
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,33.24,21.77
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,38.26,25.78
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,39.54,26.78
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,40.81,27.78
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,402.95,318.97
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,737.57,563.79
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,418.42,326.1
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,89.73,66.68
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,430.79,338.67
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,740.58,563.31
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,791.47,600.75
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,808.14,614.3
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,648.49,494.96
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,489.64,373.94
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,271.61,210.33
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,63.31,45.7
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,249.17,193.87
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,401.22,307.14
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,311.41,238.42
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,239.92,185.38
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,237.44,180.32
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,221.56,163.23
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,182.69,127.63
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,125.62,83.56
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,89.13,72.11
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,82.71,66.79
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,71.55,57.26
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,59.91,47.08
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,47.61,36.02
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,35.52,24.8
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,18.23,6.75
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.56,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,14.41,6.08
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,23.93,14.62
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,36.39,25.49
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,49.33,36.61
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,62.91,48.06
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,76.44,59.24
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,280.37,231.32
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,490.51,397.1
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,522.44,417.71
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,552.71,437.84
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,628.68,493.6
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,705.57,548.3
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,780.91,600.04
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,834.37,635.78
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,605.63,466.06
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,354.46,272.94
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,744.69,571.56
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,1050.04,774.33
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,1037.75,760.07
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,1021.43,747.11
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,800.48,597.62
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,545.9,410.77
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,756.79,571.48
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,901.93,672.45
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,860.94,643.71
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,817.06,614.69
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,768.05,580.69
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,716.88,542.87
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,662.17,502.98
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,605.87,460.61
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,545.96,413.47
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,484.98,363.98
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,391.13,291.56
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,319.91,238.73
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,273.49,200.81
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,228.44,164.15
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,178.25,116.29
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,108.7,62.32
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,59.54,46.32
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,55.75,43.2
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,51.24,39.48
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,46.66,35.52
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,39.35,28.92
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,31.93,21.88
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,15.67,5.46
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,43.09,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,122.87,29.57
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,252.25,202.01
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,379.53,315.07
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,482.61,402.3
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,592.78,489.25
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,670.67,548.23
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,750.43,606.28
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,817.08,651.34
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,889.64,699.19
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,937.95,730.1
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,983.85,758.97
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,1011.03,774.0
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,1046.21,794.57
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,1068.16,807.12
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,1086.19,817.21
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,1096.93,822.52
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,1103.45,825.19
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,1100.58,822.97
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,1093.39,818.06
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1079.9,807.83
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,1062.17,794.86
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,1037.39,778.08
