Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,137.43,75.22
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,75.3,49.75
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,63.68,49.86
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,61.06,47.88
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,57.41,45.02
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,49.28,38.08
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,43.65,33.15
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,37.96,27.91
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,28.12,18.62
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,18.1,5.7
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,78.35,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,222.74,171.51
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,345.36,285.13
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,435.62,363.5
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,533.35,443.66
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,609.73,501.84
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,684.69,555.73
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,749.27,599.27
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,813.61,640.97
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,866.95,673.43
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,918.52,703.81
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,949.93,720.17
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,988.46,741.15
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,1017.68,754.04
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,1043.38,764.44
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,1061.31,773.38
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,1075.23,779.91
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,1081.93,781.23
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1084.38,780.12
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,1080.03,777.18
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,1071.38,771.74
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,1055.03,760.74
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1034.56,747.25
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,1008.69,731.22
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,978.97,712.73
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,943.37,690.8
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,904.36,666.41
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,860.5,637.73
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,813.7,606.85
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,762.36,569.7
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,708.69,529.72
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,651.33,487.73
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,592.3,442.97
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,530.52,393.7
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,467.82,342.07
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,402.69,287.02
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,337.67,231.03
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,272.03,174.97
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,201.41,117.89
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,136.68,73.73
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,74.57,58.12
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,64.11,49.6
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,61.11,47.32
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,57.45,44.49
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,49.32,37.63
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,43.69,32.76
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,37.98,27.57
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,28.55,18.81
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.98,6.78
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,95.97,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,215.03,167.49
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,334.39,276.89
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,424.51,356.2
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,521.99,437.96
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,599.09,498.18
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,678.98,557.04
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,738.67,598.55
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,803.1,642.31
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,856.8,677.06
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,908.8,710.1
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,949.94,734.0
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,977.12,748.22
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,1006.91,762.98
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,1033.24,775.15
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,1050.81,782.52
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,1064.43,787.32
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,1070.91,785.96
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,1073.21,782.05
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,1068.27,777.11
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,1059.13,769.69
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,1043.36,756.69
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,1023.53,741.33
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,997.42,723.54
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,967.55,703.45
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,932.77,678.89
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,894.63,652.23
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,850.89,623.16
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,804.32,592.1
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,753.58,556.12
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,700.52,517.62
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,643.61,475.12
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,585.15,430.27
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,524.03,382.32
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,462.09,332.18
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,397.99,279.02
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,334.02,224.96
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,268.84,170.34
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,198.68,114.71
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,135.01,72.32
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,74.05,56.92
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,65.35,50.0
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,62.44,47.83
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,53.65,40.74
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,49.91,37.83
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,44.34,33.05
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,38.7,27.96
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,29.33,19.33
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.81,7.77
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,42.05,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,116.99,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,235.31,183.89
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,355.47,292.16
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,444.22,369.16
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,539.97,447.96
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,614.66,504.42
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,687.4,556.15
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,751.03,599.52
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,814.31,641.18
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,865.63,672.12
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,915.05,700.95
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,956.08,725.52
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,983.24,740.46
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,1011.62,756.29
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1036.48,769.73
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,1053.6,779.98
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,1066.74,787.79
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,1072.7,789.87
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,1074.46,789.39
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,1068.96,785.53
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,1059.24,779.08
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,1043.86,767.64
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,1024.37,753.83
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,997.63,736.37
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,967.16,716.43
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,931.79,692.09
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,893.07,665.39
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,849.18,635.99
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,802.44,604.38
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,751.36,567.07
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,698.07,527.15
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,641.1,483.14
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,582.58,436.75
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,521.11,386.93
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,458.99,335.13
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,395.23,281.23
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,331.65,226.52
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,259.14,167.34
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,194.26,117.67
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,139.0,78.73
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,73.1,56.42
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,66.69,51.37
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,64.61,49.9
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,55.31,42.26
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,51.28,39.01
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,45.78,34.28
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,40.21,29.27
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,30.5,20.35
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,20.61,8.79
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,16.58,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,49.03,0.6
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,136.56,105.33
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,220.92,180.62
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,205.4,169.66
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,193.66,159.51
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,244.52,201.96
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,298.09,245.38
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,314.92,257.26
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,329.41,266.98
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,465.38,375.41
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,589.77,471.33
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,766.95,608.29
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,935.53,729.51
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,837.36,654.05
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,709.15,552.23
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,789.34,610.49
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,850.73,653.62
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,971.11,740.55
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1057.31,797.19
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,1055.73,794.11
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,1049.93,788.77
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,1040.28,779.75
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,1026.29,767.98
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,1002.62,751.0
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,975.01,731.47
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,915.47,690.24
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,853.14,644.63
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,840.5,637.51
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,816.63,621.18
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,766.22,582.47
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,712.85,540.7
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,654.63,496.4
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,594.62,449.28
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,530.62,396.8
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,467.11,343.34
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,401.6,286.93
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,336.26,229.93
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,269.72,172.55
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,203.64,118.89
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,131.59,69.99
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,68.66,52.89
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,62.03,47.6
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,58.21,44.61
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,54.8,42.09
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,51.36,39.41
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,45.56,34.41
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,36.43,26.27
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,28.17,18.55
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,19.84,8.72
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,21.34,1.08
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,119.96,92.9
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,204.42,167.38
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,260.76,216.32
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,319.71,265.54
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,369.95,305.72
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,421.35,345.28
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,465.78,377.67
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,509.17,408.32
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,600.99,475.54
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,676.8,529.11
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,848.24,652.13
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,998.62,751.59
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,1027.25,766.28
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,1052.4,779.52
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,1069.07,786.86
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,1081.66,791.66
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,1086.53,791.93
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,1087.1,789.66
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,1080.82,784.73
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,1070.27,777.24
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,1046.17,759.62
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,1018.05,739.62
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,991.46,721.6
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,961.27,701.26
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,895.75,655.64
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,814.3,595.44
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,760.46,557.32
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,707.67,519.41
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,691.84,509.42
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,667.07,491.95
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,596.21,439.11
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,532.17,390.92
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,502.9,366.77
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,456.3,326.79
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,387.0,270.69
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,320.21,215.73
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,256.31,163.35
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,190.58,112.64
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,131.0,71.9
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,62.17,46.74
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,67.05,51.2
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,67.95,52.26
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,63.71,49.14
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,59.34,45.77
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,52.63,40.08
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,45.77,33.97
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,34.6,23.82
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,21.77,10.38
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,28.44,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,87.94,33.74
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,183.19,145.11
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,278.86,230.27
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,360.35,301.29
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,448.98,375.82
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,449.54,374.46
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,424.98,352.36
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,580.65,477.46
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,739.52,598.45
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,795.91,636.81
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,851.34,674.24
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,861.57,677.79
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,866.44,677.77
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,891.58,692.54
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,912.93,704.43
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,917.29,703.2
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,913.34,696.12
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,885.14,671.43
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,853.11,644.43
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,863.64,650.58
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,871.06,654.37
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,873.47,653.64
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,872.6,650.69
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,819.71,611.52
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,766.7,572.48
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,711.14,531.64
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,666.32,498.26
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,640.26,479.53
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,613.17,459.8
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,538.48,404.53
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,468.17,352.26
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,454.65,342.58
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,438.06,329.92
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,336.47,254.15
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,249.2,189.04
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,299.19,221.47
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,316.85,223.63
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,250.82,176.97
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,219.06,160.6
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,156.27,116.85
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,103.58,82.29
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,79.95,62.81
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,79.39,62.71
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,74.24,58.74
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,66.56,52.41
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,58.27,45.32
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.8,37.77
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.24,25.46
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.36,11.26
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.87,2.4
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,62.38,45.95
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,117.63,94.1
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,169.39,139.19
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,224.8,186.41
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,177.4,145.44
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,126.01,100.36
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,108.87,85.63
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,93.64,72.47
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,62.69,46.54
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,33.97,22.58
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,421.3,341.18
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,785.71,613.19
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,416.58,332.48
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.89
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,175.28,135.91
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,341.08,264.33
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,225.13,173.61
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,134.57,101.92
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,101.73,75.88
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,69.51,50.15
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,115.6,86.69
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,161.82,122.77
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,201.35,153.17
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,240.39,182.84
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,289.04,219.56
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,345.38,261.52
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,241.71,183.05
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,149.96,112.47
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,437.85,339.21
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,663.35,505.01
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,609.52,462.14
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,554.74,418.65
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,452.7,340.13
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,377.54,283.8
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,361.51,265.56
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,316.95,220.6
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,257.14,169.84
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,199.19,123.66
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,149.4,101.59
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,155.3,126.11
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,139.9,113.63
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,124.1,100.7
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,107.06,86.69
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,89.63,72.04
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,72.07,56.94
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,54.15,41.19
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,37.13,25.96
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,19.69,9.31
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,25.9,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,76.94,41.09
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,166.24,131.04
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,272.49,222.98
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,353.89,293.08
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,442.63,367.01
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,262.93,218.85
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,33.88,22.83
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,44.71,31.77
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,55.57,40.56
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,78.01,58.63
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,101.7,77.39
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,113.18,86.19
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.65,94.92
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,132.99,101.14
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,141.37,107.35
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,161.22,122.63
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,181.05,137.72
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,187.02,141.88
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,192.93,146.01
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,197.42,149.32
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,201.8,152.58
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,500.43,382.42
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,748.48,562.39
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,733.0,550.16
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,716.09,537.94
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,437.5,333.35
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,155.34,116.06
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,148.03,110.85
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,140.84,105.49
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,136.61,102.25
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,132.46,99.07
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,267.78,204.25
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,387.3,294.23
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,336.43,255.62
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,289.44,220.24
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,241.13,183.61
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,201.49,153.65
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,191.07,145.74
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,180.12,137.43
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,161.92,124.02
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,144.21,116.45
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,128.11,103.37
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,111.84,90.0
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,95.74,76.75
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,79.5,63.1
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,61.78,47.88
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,43.8,32.16
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,28.83,18.84
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,13.18,4.47
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.15,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.86,2.56
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,14.4,6.44
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,18.95,10.26
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,14.83,6.77
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,10.71,3.28
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,36.81,24.84
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,63.08,46.19
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,257.96,204.65
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,445.79,349.27
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,549.08,425.56
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,635.21,487.36
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,668.89,508.63
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,701.04,528.69
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,643.15,482.8
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,562.11,421.07
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,802.28,597.18
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,999.67,728.86
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,996.91,721.56
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,990.26,713.4
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,979.15,702.87
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,964.03,689.93
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,939.74,673.06
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,911.97,654.1
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,880.53,632.37
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,836.17,602.31
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,796.04,576.11
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,760.29,550.87
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,707.33,514.21
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,658.8,479.51
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,607.81,441.7
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,552.1,399.54
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,493.94,354.49
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,434.73,307.15
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,373.49,257.05
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,312.77,206.64
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,250.83,155.8
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,189.62,108.7
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,130.2,72.0
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,70.92,53.31
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,67.26,50.67
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,63.35,47.71
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,59.71,44.92
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,55.98,41.95
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,49.61,36.6
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,43.06,30.87
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,33.54,22.43
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,23.82,12.64
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,41.33,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,124.75,81.96
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,210.86,169.99
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,304.87,252.89
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,172.61,144.24
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,10.69,3.52
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,13.18,5.64
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,15.66,7.71
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,75.78,58.35
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,143.59,114.02
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,118.88,92.86
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,96.17,73.65
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,95.51,72.74
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,94.96,71.93
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,101.52,76.87
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,108.08,81.77
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,133.94,102.28
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,159.89,122.66
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,175.0,134.11
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,190.0,145.39
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,194.06,148.38
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,198.02,151.34
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,147.24,111.3
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,97.65,72.03
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,143.54,108.21
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,189.08,143.61
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,213.44,162.0
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,237.28,179.88
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,262.88,199.38
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,287.56,218.1
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,340.87,258.6
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,385.06,291.65
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,340.64,258.37
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,298.95,227.19
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,258.32,196.64
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,223.17,170.08
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,165.44,125.97
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,108.71,81.93
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,139.6,106.54
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,166.8,128.1
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,119.23,91.11
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,71.45,55.68
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,62.65,48.39
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,53.87,41.02
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,45.1,33.66
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,36.36,26.18
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,28.06,18.94
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,19.77,11.6
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,12.75,5.3
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
