Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.75,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.4,0.71
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,9.47,2.46
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,11.54,4.19
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,13.61,5.9
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,7.59
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,59.36,43.97
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,105.22,81.35
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,74.49,55.92
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,45.7,32.16
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,116.48,89.76
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,191.04,148.73
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,174.3,135.02
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,158.04,121.91
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,174.94,134.89
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,191.71,147.61
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,187.24,143.64
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,182.8,139.78
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,295.66,226.28
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,397.86,301.68
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,279.05,212.4
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,159.82,120.95
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,132.53,99.56
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,105.74,78.35
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,105.59,78.3
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,105.43,78.22
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,99.86,73.91
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,94.33,69.64
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,136.25,102.75
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,176.75,134.38
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,232.93,177.66
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,282.69,215.17
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,313.45,229.48
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,307.33,208.69
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,247.85,165.95
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,219.72,152.61
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,171.31,124.51
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,157.85,128.14
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,103.45,82.97
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,63.19,48.99
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,59.56,46.17
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,55.83,43.12
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,50.24,38.3
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,44.55,33.17
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,34.69,24.22
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.59,14.11
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,56.72,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,161.82,115.66
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,254.17,205.96
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,357.39,296.02
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,249.52,208.19
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,101.74,81.02
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,109.32,86.99
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,116.91,92.54
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,129.51,102.42
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,142.3,112.29
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,195.01,154.83
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,266.69,211.3
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,300.19,236.36
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,333.59,261.03
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,342.54,266.32
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,351.17,271.46
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,408.45,313.93
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,465.14,354.84
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,556.98,421.27
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,627.2,470.56
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,669.5,500.51
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,725.87,539.73
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,769.54,570.09
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,820.2,604.42
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,890.47,656.73
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,926.7,681.39
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,891.94,656.77
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,854.15,630.74
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,811.54,602.27
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,766.39,570.41
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,717.13,534.9
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,665.88,497.06
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,611.34,455.58
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,555.46,411.89
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,496.59,364.82
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,434.65,314.02
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,372.71,262.46
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,311.27,210.38
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,248.94,158.06
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,188.24,110.73
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,128.3,73.59
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,72.14,55.97
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,69.81,54.26
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,67.36,52.38
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,63.54,49.49
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,59.6,46.39
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,53.38,41.03
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,47.0,35.3
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,36.79,26.04
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,24.84,14.46
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,54.6,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,158.13,115.35
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,241.44,194.97
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,336.51,276.86
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,247.24,204.65
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,115.25,92.23
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,183.48,149.41
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,244.36,198.68
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,263.13,212.11
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,280.82,224.47
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,363.15,288.08
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,429.72,337.73
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,575.68,447.46
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,726.58,554.88
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,746.5,564.86
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,745.89,562.11
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,903.95,673.7
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,1013.71,742.51
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,1020.96,744.05
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,1024.27,744.26
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,1018.18,740.05
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,1008.11,733.49
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,990.27,721.09
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,968.71,706.38
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,943.19,690.07
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,914.25,671.51
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,879.94,648.37
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,842.61,623.12
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,800.94,595.92
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,756.73,565.01
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,708.09,528.91
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,657.5,490.57
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,603.29,450.27
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,547.78,407.57
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,489.79,360.85
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,428.57,310.27
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,366.83,258.0
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,305.68,205.62
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,244.56,154.44
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,185.32,108.58
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,126.45,72.56
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,72.45,55.79
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,70.49,54.51
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,68.45,53.1
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,64.36,49.99
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,60.11,46.63
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,53.94,41.34
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,47.62,35.69
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,35.39,24.68
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.79,14.39
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,28.42,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,86.52,61.46
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,160.04,127.61
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,239.1,196.05
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,135.16,110.44
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,18.12,9.72
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,135.08,109.46
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,282.21,230.29
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,199.83,160.97
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,121.58,94.59
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,116.73,90.02
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,112.4,85.87
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,112.48,85.49
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,112.68,85.23
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,134.63,102.38
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,156.66,119.39
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,151.39,114.97
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,146.24,110.71
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,112.16,83.52
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,78.81,56.93
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,117.03,87.07
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,155.36,117.0
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,160.71,120.82
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,165.94,124.56
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,174.07,130.8
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,181.98,136.89
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,136.26,101.39
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,91.42,66.36
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,101.38,74.2
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,111.26,81.95
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,87.77,63.65
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,64.39,45.35
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,149.29,112.21
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,230.56,175.51
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,193.7,147.12
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,157.77,119.39
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,108.78,81.29
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,59.07,42.02
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,68.64,49.87
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,78.17,57.71
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,54.78,39.07
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,31.44,21.33
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,54.3,41.04
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,76.07,59.86
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,64.61,50.3
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,53.04,40.51
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,41.37,30.37
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,29.73,20.11
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,19.78,11.27
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.86,2.34
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,4.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.34,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,10.69,2.66
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,25.19,15.14
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,40.16,27.92
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,60.2,44.88
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,80.05,61.45
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,119.08,93.78
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,158.95,126.19
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,183.71,145.43
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,208.27,164.22
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,200.74,157.14
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,193.6,150.48
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,210.67,163.47
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,227.67,176.29
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,367.08,284.91
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,511.26,392.83
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,528.45,403.76
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,544.47,414.24
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,590.88,447.6
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,635.95,479.35
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,640.59,481.77
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,643.88,483.44
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,348.79,266.47
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,56.98,39.43
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,59.52,41.64
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,62.05,43.72
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,133.25,99.86
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,203.83,154.57
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,117.61,87.53
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,64.85,46.06
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,96.8,71.35
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,60.99,43.17
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.49
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,27.88,16.86
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,30.77,19.24
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,99.32,74.4
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,162.96,125.26
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,155.32,119.48
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,147.69,113.82
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,97.78,74.31
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,44.75,32.98
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,25.2,16.23
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.82,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.69,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.75,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.81,0.98
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.87,2.74
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.82,0.97
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,10.72,3.33
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,15.7,7.43
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,88.56,67.38
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,168.46,131.28
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,149.59,115.62
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,131.54,100.81
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,110.28,83.44
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,89.7,66.7
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,156.35,119.63
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,224.35,172.46
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,465.71,357.41
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,672.93,505.65
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,592.22,444.33
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,495.97,372.85
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,411.99,311.12
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,318.02,240.76
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,264.69,200.82
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,212.75,161.32
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,495.26,378.29
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,736.89,550.72
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,545.3,410.24
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,368.3,277.86
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,401.85,303.88
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,431.17,325.47
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,340.39,258.29
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,259.25,197.68
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,300.47,228.92
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,331.01,250.56
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,262.21,198.94
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,203.04,155.17
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,145.95,111.3
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,89.21,66.9
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,81.52,61.12
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,73.88,57.91
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,98.96,79.51
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,121.06,98.52
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,104.69,85.03
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,88.19,71.22
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,70.89,56.29
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,53.42,40.92
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,37.21,26.47
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,20.65,11.43
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,10.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,56.64,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,121.47,90.82
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,195.6,156.58
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,290.58,236.96
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,203.71,166.58
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,82.75,63.99
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,87.11,67.49
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,91.93,71.1
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,97.98,75.63
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,104.17,80.22
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,129.08,99.89
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,154.11,119.28
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,154.64,119.26
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,155.38,119.49
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,167.34,128.42
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,179.32,137.26
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,413.49,316.83
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,619.16,462.86
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,632.24,468.87
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,644.1,475.6
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,603.43,445.24
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,562.56,414.99
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,555.5,410.1
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,534.17,395.12
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,581.41,429.02
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,611.61,450.31
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,638.51,468.69
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,651.52,477.35
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,596.63,438.34
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,541.8,399.51
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,603.27,446.84
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,632.41,468.23
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,409.73,307.31
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,228.68,172.36
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,246.82,186.82
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,257.4,194.79
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,274.84,206.75
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,278.15,207.07
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,214.38,160.69
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,160.42,122.15
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,146.49,112.11
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,133.32,107.24
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,104.45,83.45
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,89.64,71.28
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,83.23,66.2
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,76.57,60.76
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,67.73,53.25
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,58.63,45.24
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,45.09,33.1
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,30.17,19.27
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,44.11,2.16
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,104.62,77.69
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,175.66,139.44
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,253.39,205.14
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,323.89,262.99
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,413.82,333.29
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,224.75,182.74
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.77,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,340.13,276.32
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,675.97,520.15
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,633.4,481.16
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,563.2,427.53
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,504.88,383.97
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,460.48,349.27
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,492.46,371.72
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,523.72,392.74
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,696.86,516.22
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,870.29,631.45
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,824.61,595.61
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,763.04,552.08
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,877.75,633.05
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,965.47,690.0
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,959.63,684.77
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,936.45,669.96
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,911.92,654.55
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,884.12,637.06
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,849.91,615.42
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,813.01,591.97
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,772.78,564.97
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,730.18,535.03
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,682.79,501.69
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,636.97,468.44
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,583.33,428.83
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,528.64,387.19
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,471.46,342.33
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,413.13,295.02
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,353.44,246.18
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,294.4,196.93
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,234.93,147.98
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,177.27,104.28
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,113.89,65.63
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,73.67,57.19
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,71.53,55.66
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,69.26,53.95
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,65.65,51.15
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,61.91,48.16
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,55.87,43.04
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,49.67,37.55
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.89,26.98
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.77,17.38
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,10.73,3.33
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,15.7,7.41
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,48.12,34.0
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,80.9,60.28
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,62.8,45.47
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,44.89,30.91
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,85.37,63.22
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,127.46,96.04
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,381.58,291.25
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,614.38,454.92
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,682.94,498.85
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,730.78,529.97
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,867.28,626.17
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,976.67,697.07
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,952.13,681.43
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,938.23,674.11
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,913.54,659.71
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,885.57,643.12
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,851.98,621.45
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,815.55,597.73
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,723.44,531.66
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,627.77,461.89
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,644.78,477.68
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,634.8,472.05
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,582.4,433.14
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,528.83,392.18
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,414.3,307.05
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,338.55,253.46
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,331.44,239.91
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,295.14,198.28
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,235.56,148.77
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,177.56,104.68
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,114.35,66.48
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,75.47,58.73
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,73.08,56.98
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,70.54,55.04
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,66.62,51.99
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,62.55,48.72
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,56.56,43.64
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,50.41,38.2
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,38.23,27.28
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.75,17.44
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,13.99,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,108.45,41.73
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,225.56,176.5
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,310.54,252.65
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,405.72,333.71
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,481.85,396.37
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,562.38,459.39
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,628.45,507.02
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,692.38,550.16
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,749.97,588.11
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,806.76,624.34
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,853.28,651.2
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,897.67,675.93
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,924.23,690.49
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,957.56,709.64
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,982.81,723.81
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,1004.51,735.76
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,1019.48,744.37
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,1030.55,750.66
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,1034.12,752.3
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1033.6,751.53
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,1026.53,746.24
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,1015.38,738.52
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,998.8,726.48
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,978.3,712.05
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,951.34,694.47
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,920.86,674.62
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,885.38,651.42
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,846.81,626.08
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,803.79,597.26
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,758.12,564.74
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,707.63,528.05
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,655.16,488.96
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,599.97,446.6
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,543.36,401.9
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,484.24,354.1
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,424.51,304.38
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,362.92,251.98
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,301.55,199.39
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,232.88,142.7
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,171.39,96.12
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,110.95,61.59
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,70.42,54.22
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,68.22,52.62
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,65.92,50.87
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,57.01,43.64
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,53.5,40.91
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,48.57,36.73
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,43.54,32.28
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,35.72,25.23
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,27.77,17.63
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
