Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,108.18,50.27
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,221.62,172.75
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,306.52,247.05
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,401.63,326.13
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,477.56,386.63
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,557.9,447.19
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,625.21,494.34
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,690.27,536.63
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,747.16,572.84
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,803.21,607.53
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,849.58,635.56
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,893.79,661.75
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,930.2,683.76
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,952.93,696.92
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,977.55,710.15
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,998.59,721.07
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,1012.83,728.47
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,1023.19,733.63
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,1026.63,733.95
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,1026.0,731.94
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,1018.86,726.76
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,1007.71,719.29
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,990.25,708.01
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,968.99,694.49
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,942.71,677.85
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,912.98,659.05
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,877.47,635.78
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,838.98,610.48
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,796.53,583.53
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,751.5,552.52
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,702.18,517.68
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,650.95,480.43
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,596.87,441.05
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,541.35,398.93
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,482.72,352.12
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,423.52,303.27
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,362.85,252.02
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,297.01,196.38
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,234.8,144.84
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,174.02,98.96
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,114.19,65.02
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,75.11,58.18
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,72.77,56.47
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,64.31,49.5
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,61.1,47.15
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,57.8,44.62
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,52.67,40.28
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,47.44,35.66
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,38.54,27.66
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.42,19.06
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.05,0.52
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,40.39,17.96
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,84.97,64.21
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,136.76,109.71
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,191.27,156.89
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,242.78,200.49
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,310.08,255.51
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,362.64,297.57
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,417.68,340.57
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,475.56,384.48
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,534.62,428.24
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,426.41,340.02
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,307.66,242.39
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,276.51,217.15
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,230.03,179.61
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,174.4,134.93
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,121.13,91.95
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,177.59,136.74
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,234.65,181.16
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,227.08,174.59
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,219.66,168.33
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,289.89,222.32
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,376.32,287.33
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,517.45,392.95
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,636.74,479.04
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,689.14,517.41
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,724.11,543.31
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,567.68,428.39
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,423.85,320.2
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,340.84,258.75
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,259.09,196.96
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,217.15,165.11
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,176.07,133.54
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,216.95,165.34
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,255.67,195.06
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,336.29,254.73
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,394.43,292.85
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,334.36,247.23
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,290.69,216.29
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,245.76,171.17
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,179.93,110.41
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,126.5,79.46
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,92.93,73.48
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,90.02,71.34
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,86.9,68.96
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,80.37,63.76
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,74.64,59.12
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.46,52.2
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,58.03,44.81
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,45.58,33.65
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,33.24,22.21
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,17.02,2.79
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,90.16,49.97
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,180.68,139.29
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,258.04,206.45
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,345.04,279.59
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,233.97,190.16
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,84.71,64.58
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,172.9,137.53
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,257.78,205.67
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,269.99,213.59
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,280.89,220.45
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,279.64,217.84
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,277.61,214.66
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,426.27,329.86
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,559.75,429.58
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,536.18,408.45
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,510.13,386.27
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,526.27,396.66
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,541.62,406.26
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,782.76,584.8
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,982.16,720.76
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,975.57,714.31
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,965.19,706.9
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,941.57,691.07
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,928.62,682.53
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,903.45,665.3
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,875.04,646.02
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,840.31,621.42
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,803.0,595.08
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,762.76,566.9
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,720.15,535.78
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,672.6,500.48
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,623.52,463.31
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,571.75,423.29
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,518.58,381.15
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,461.7,335.26
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,405.13,288.45
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,347.15,240.13
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,289.88,192.02
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,232.8,145.44
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,171.2,99.76
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,115.92,68.73
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,81.98,62.92
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,79.93,61.48
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,77.75,59.9
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,73.82,56.94
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,69.73,53.76
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,60.83,46.34
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,53.25,39.82
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,42.43,30.29
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,31.38,20.22
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,15.87,2.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,76.47,44.27
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,168.76,130.41
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,240.33,192.67
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,319.68,259.78
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,248.75,202.49
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,148.44,118.09
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,246.11,198.65
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,336.5,271.15
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,327.69,261.38
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,298.08,235.53
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,414.46,326.72
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,536.48,418.99
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,712.69,552.57
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,888.34,677.99
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,916.05,693.98
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,940.78,708.7
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,957.53,719.1
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,962.02,721.25
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,967.25,722.98
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,968.75,722.28
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,962.68,717.73
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,952.91,710.81
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,938.61,699.49
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,920.68,685.83
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,895.73,668.32
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,867.65,648.73
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,705.74,528.7
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,541.32,403.89
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,521.55,389.44
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,502.02,374.74
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,466.72,348.78
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,432.89,323.81
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,401.68,300.58
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,371.16,277.78
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,353.83,264.54
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,337.1,251.26
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,307.43,228.68
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,277.85,205.99
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,251.45,184.3
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,221.73,160.91
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,184.58,137.07
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,159.02,127.3
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,144.16,115.5
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,128.49,102.89
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,117.54,94.27
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,106.27,85.2
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,91.01,72.45
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,75.21,58.91
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,54.71,41.0
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,33.52,22.25
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,17.38,4.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,10.69,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,102.26,64.4
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,184.05,143.82
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,269.41,218.23
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,366.54,300.78
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,446.56,366.89
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,527.78,431.58
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,602.74,488.46
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,680.28,544.52
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,738.57,583.7
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,796.38,621.55
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,844.01,649.98
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,895.13,680.12
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,932.33,701.37
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,966.59,720.46
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,983.77,727.04
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,1008.92,739.01
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,1023.3,744.4
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,1033.78,747.39
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,1038.25,747.15
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1038.66,744.53
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,1031.58,739.32
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,1020.41,731.72
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,1004.78,720.02
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,985.15,705.95
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,957.24,688.09
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,925.84,668.03
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,890.29,643.94
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,851.58,617.79
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,807.69,590.08
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,761.19,558.29
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,711.45,522.64
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,659.46,484.41
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,603.55,441.85
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,546.17,396.99
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,486.13,349.02
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,425.41,299.12
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,362.98,246.67
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,300.76,194.19
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,238.08,143.23
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,169.26,92.65
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,108.07,59.74
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,71.9,54.46
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,69.72,52.91
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,67.45,51.22
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,58.8,44.26
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,55.71,41.87
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,51.2,38.17
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,46.64,34.25
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,38.48,27.04
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,30.17,19.38
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.86,3.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,19.99,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,119.3,79.5
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,208.91,165.22
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,286.56,233.0
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,378.34,309.97
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,452.02,369.55
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,529.77,429.81
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,595.73,478.86
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,663.14,526.84
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,718.7,565.25
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,773.67,602.56
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,820.23,633.52
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,860.22,659.54
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,896.37,681.27
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,929.73,700.86
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,955.28,715.55
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,977.42,727.98
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,991.45,734.47
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,988.45,729.77
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,991.27,729.51
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,990.18,726.76
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,982.87,721.22
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,971.74,713.33
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,953.58,701.15
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,931.91,686.73
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,905.68,668.83
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,876.35,648.89
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,849.84,629.85
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,809.73,601.08
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,766.89,570.38
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,721.94,537.67
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,671.36,500.05
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,620.59,461.58
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,568.48,421.46
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,515.77,379.87
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,457.5,333.4
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,404.54,290.27
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,238.62,170.57
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,130.97,97.67
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,183.82,136.28
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,215.17,158.08
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,182.92,136.45
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,166.68,133.36
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,117.74,93.44
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,62.23,47.26
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,53.03,39.76
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,43.85,32.11
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,60.56,46.44
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,75.45,58.9
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,54.93,41.06
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,33.68,22.38
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,17.47,5.6
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,7.16,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,59.9,37.42
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,121.76,92.66
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,181.46,143.52
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,244.83,196.47
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,177.34,141.86
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,93.22,71.32
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,92.27,70.27
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,92.04,69.69
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,107.12,81.43
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,122.19,92.99
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,137.13,104.37
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,152.14,115.7
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,184.89,141.13
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,217.81,166.42
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,183.62,139.15
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,150.62,112.95
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,128.23,95.28
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,106.22,77.91
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,270.71,205.05
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,431.66,324.86
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,263.08,198.26
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,98.57,71.53
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,99.41,72.09
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,100.22,72.53
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,139.74,103.12
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,178.79,133.04
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,305.98,229.21
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,423.08,315.23
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,333.72,249.07
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,246.34,183.87
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,388.18,291.13
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,506.22,376.65
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,434.52,323.81
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,372.93,278.83
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,356.09,265.96
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,339.99,253.05
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,284.2,211.9
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,230.5,172.84
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,228.86,168.48
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,222.06,160.59
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,186.66,137.8
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,161.55,129.06
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,144.63,115.63
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,121.33,96.74
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,121.59,97.52
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,118.73,95.56
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,98.6,78.66
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,77.98,61.01
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,55.46,41.53
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,32.18,21.19
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,16.52,5.4
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,13.09,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,92.02,63.2
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,163.91,129.94
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,250.54,205.09
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,336.84,278.77
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,408.38,338.31
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,484.81,399.71
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,551.9,451.05
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,629.32,508.36
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,686.87,549.28
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,744.13,588.39
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,793.64,619.77
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,841.82,649.5
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,878.98,671.23
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,913.59,690.81
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,749.89,568.56
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,545.2,412.33
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,785.67,591.69
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,990.53,729.77
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,880.78,648.4
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,748.17,549.53
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,881.66,645.21
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,970.34,701.59
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,957.61,688.5
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,941.04,674.07
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,914.81,656.17
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,885.37,636.36
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,851.66,612.65
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,815.03,587.15
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,774.2,560.22
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,730.89,530.39
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,683.4,497.44
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,633.81,461.95
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,580.9,422.27
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,526.66,380.43
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,470.1,335.83
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,412.65,289.12
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,348.4,236.32
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,288.13,186.1
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,227.36,136.97
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,167.59,93.53
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,108.98,62.84
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,76.74,58.92
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,74.17,57.06
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,65.34,49.86
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,62.21,47.52
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,58.97,45.01
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,53.55,40.53
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,47.97,35.72
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.35,28.99
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.59,21.82
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.07,7.67
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,29.33,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,129.45,91.61
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,216.7,171.63
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,290.15,236.22
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,377.28,310.08
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,240.06,198.16
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,50.52,36.84
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,196.48,159.58
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,339.22,274.95
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,319.64,256.71
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,279.13,222.21
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,338.8,268.81
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,417.32,328.53
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,374.49,293.51
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,347.99,271.22
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,321.05,249.04
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,277.58,214.26
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,377.17,290.7
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,459.4,352.13
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,553.22,421.09
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,626.97,473.94
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,535.13,404.96
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,430.09,325.87
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,380.03,288.56
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,320.09,243.32
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,409.26,310.77
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,483.24,365.36
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,567.4,427.93
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,638.59,479.4
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,476.63,360.89
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,328.05,249.18
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,416.04,316.88
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,489.23,371.15
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,483.95,366.79
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,471.5,356.08
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,444.83,332.81
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,402.14,294.41
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,346.97,247.46
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,293.07,201.6
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,238.48,158.35
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,189.98,124.02
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,133.22,88.75
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,93.9,74.56
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,97.56,77.98
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,100.16,80.49
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,93.54,75.27
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,86.61,69.67
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,76.84,61.29
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,67.87,53.39
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,53.18,40.35
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,38.19,26.76
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,21.86,10.12
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.28,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,9.45,2.45
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,13.16,5.71
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,17.3,9.3
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,21.44,12.85
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,167.83,139.2
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,320.31,266.04
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,174.66,143.71
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,27.31,17.49
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,52.31,38.39
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,77.43,59.08
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,51.97,37.76
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,26.58,16.54
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,34.94,23.39
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,43.32,30.19
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,185.32,146.18
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,352.25,277.73
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,241.93,190.28
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,153.49,119.39
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,296.54,233.29
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,431.5,337.08
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,352.39,275.49
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,266.58,208.45
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,384.62,300.95
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,488.66,380.17
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,472.46,367.49
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,456.3,355.25
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,415.07,323.64
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,375.82,293.46
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,235.16,183.7
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,97.57,73.81
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,140.96,108.97
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,182.68,142.37
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,244.04,190.38
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,298.77,232.0
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,227.58,176.8
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,165.54,128.79
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,172.92,134.85
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,178.48,139.47
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,148.62,116.57
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,120.64,98.96
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,118.66,97.65
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,116.39,96.06
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,101.7,83.82
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,86.89,71.27
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,67.34,54.17
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,53.47,41.83
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,43.71,32.94
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.75,23.61
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.49,9.79
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.68,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
