Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,10.93,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,28.16,10.16
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,83.74,61.63
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,140.07,110.27
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,154.77,124.02
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,168.58,136.0
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,286.91,233.4
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,404.42,326.67
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,462.88,370.01
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,538.34,424.58
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,591.14,461.58
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,644.32,498.04
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,690.3,528.46
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,735.49,557.72
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,772.09,580.14
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,806.94,601.01
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,836.41,618.11
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,868.59,636.65
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,885.34,645.51
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,898.96,652.38
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,907.51,655.36
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,912.66,656.21
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,908.68,652.39
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,901.25,646.5
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,892.66,639.38
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,880.04,629.7
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,856.03,613.27
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,829.1,594.95
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,706.19,508.62
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,588.13,424.37
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,555.8,402.68
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,524.31,380.73
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,504.81,367.27
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,484.09,352.6
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,430.42,314.35
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,381.57,279.53
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,339.37,249.34
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,296.25,218.43
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,307.69,222.59
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,299.35,209.69
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,254.97,177.42
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,215.81,151.3
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,171.8,122.65
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,130.47,102.64
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,116.5,91.65
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,101.47,79.61
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,99.91,78.78
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,101.18,80.25
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,89.58,70.8
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,77.63,60.8
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,62.36,47.66
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,46.69,33.88
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,30.09,18.73
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,15.14,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,39.72,17.6
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,104.38,77.21
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,166.23,129.88
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,227.06,181.27
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,308.8,247.92
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,329.06,263.79
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,359.17,286.23
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,364.24,287.69
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,348.31,272.94
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,390.35,303.47
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,432.44,333.01
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,422.95,322.79
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,392.92,298.04
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,375.96,284.0
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,357.7,268.95
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,380.77,285.25
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,403.43,300.9
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,437.62,324.57
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,471.16,347.3
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,415.72,306.59
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,361.37,266.84
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,309.34,229.02
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,273.87,202.91
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,179.14,132.53
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,86.66,62.12
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,115.35,84.65
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,143.7,106.49
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,207.14,154.3
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,269.25,199.89
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,164.63,122.16
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,61.15,42.81
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,117.77,87.32
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,172.88,129.64
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,121.8,90.55
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,71.04,51.13
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,68.08,48.95
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,65.09,46.67
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,52.06,36.44
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,39.08,26.14
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,49.05,34.31
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,59.03,42.5
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,76.97,57.29
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,93.23,74.12
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,117.81,95.13
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,141.7,115.55
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,126.94,103.48
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,111.88,91.06
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,94.62,76.5
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,76.98,61.31
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,59.53,46.08
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,42.17,30.64
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,25.97,15.79
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.26,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.02,3.28
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,44.37,30.95
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,73.91,56.91
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,110.21,88.44
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,148.7,121.47
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,130.09,105.44
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,101.2,80.2
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,150.4,121.27
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,214.13,173.18
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,259.42,209.01
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,305.53,244.8
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,335.97,267.33
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,366.18,289.4
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,396.79,311.4
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,427.06,332.81
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,536.32,414.6
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,646.22,493.62
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,626.89,476.46
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,623.09,471.11
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,594.37,447.89
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,564.73,424.23
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,484.87,365.34
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,421.58,317.91
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,466.58,351.22
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,509.29,381.91
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,473.02,354.86
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,437.81,328.89
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,417.86,313.7
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,398.35,298.78
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,358.27,269.43
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,319.87,241.14
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,328.37,247.74
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,335.54,253.14
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,325.39,245.65
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,314.82,237.86
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,300.27,227.0
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,285.36,215.77
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,239.46,181.84
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,204.24,155.98
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,187.45,143.4
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,171.05,131.12
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,167.32,128.48
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,170.5,138.65
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,110.61,88.98
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,38.07,27.36
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,33.06,23.23
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,28.07,19.01
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,23.09,14.68
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,18.12,10.31
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,13.57,6.27
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,2.19
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,16.98,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,44.82,22.87
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,102.08,76.42
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,156.43,123.72
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,208.36,168.82
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,264.75,216.82
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,313.01,256.86
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,362.25,296.66
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,301.12,244.89
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,227.53,182.14
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,210.57,167.57
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,180.84,142.57
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,196.68,154.61
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,212.59,166.5
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,171.39,132.92
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,131.62,100.58
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,139.5,106.5
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,147.39,112.34
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,237.7,182.46
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,345.8,263.73
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,505.29,382.55
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,645.32,481.94
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,497.64,373.3
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,327.58,246.42
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,381.09,285.86
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,420.29,313.45
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,386.29,288.4
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,353.23,264.19
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,397.03,296.16
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,437.82,325.17
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,515.68,383.07
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,578.58,428.62
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,532.78,395.21
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,493.1,366.36
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,323.7,243.05
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,169.88,127.5
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,166.53,125.31
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,163.18,122.9
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,144.85,108.92
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,127.02,95.31
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,147.69,111.62
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,165.98,126.11
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,169.06,128.19
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,167.53,134.96
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,152.64,123.12
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,130.93,105.48
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,122.35,98.87
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,107.32,86.64
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,77.57,61.53
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,53.34,40.74
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,46.04,34.31
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.55,27.45
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,25.94,15.86
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.8,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.97
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,21.88,12.29
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,33.93,22.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,50.13,36.61
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,66.2,50.12
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,56.46,41.84
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,48.86,35.31
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,57.21,42.03
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,65.59,48.66
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,96.72,73.88
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,128.59,99.33
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,140.67,108.47
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,152.84,117.62
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,235.65,182.58
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,338.27,260.56
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,311.19,238.29
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,269.43,205.39
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,254.8,193.93
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,240.47,182.67
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,267.62,203.07
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,294.48,222.98
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,300.88,227.45
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,307.1,231.84
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,400.13,300.44
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,478.44,356.23
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,679.05,507.08
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,826.65,613.07
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,793.93,589.34
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,758.83,564.48
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,719.89,536.56
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,678.86,506.62
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,633.82,472.2
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,587.36,436.08
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,538.3,398.06
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,488.31,358.29
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,435.89,315.67
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,382.7,271.31
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,328.29,225.84
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,274.5,180.83
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,188.48,127.08
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,182.58,138.49
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,175.65,133.11
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,167.44,134.65
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,126.88,101.55
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,83.61,65.64
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,80.07,63.06
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,76.34,60.22
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,68.3,53.45
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,61.41,47.52
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,52.02,39.31
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,42.39,30.63
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,29.07,18.4
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,15.88,0.99
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,8.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,17.42,6.38
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,49.17,34.88
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,79.21,61.21
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,112.62,90.15
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,146.96,119.42
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,180.76,147.83
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,215.21,176.23
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,248.76,202.99
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,296.82,240.72
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,214.51,172.23
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,135.95,106.31
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,271.42,216.08
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,418.71,329.9
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,523.48,410.34
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,648.98,503.42
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,441.51,344.68
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,220.77,170.4
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,339.26,262.09
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,445.43,340.64
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,489.82,372.16
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,547.92,413.12
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,587.14,441.22
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,624.2,467.52
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,379.99,288.77
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,131.65,98.19
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,174.57,131.89
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,216.84,164.29
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,369.86,279.83
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,512.27,382.31
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,392.51,294.42
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,281.69,212.08
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,353.51,266.45
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,417.82,313.56
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,366.1,275.22
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,318.1,239.86
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,339.93,255.5
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,356.56,265.74
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,328.15,241.61
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,298.55,215.37
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,250.22,181.21
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,221.77,164.27
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,176.97,134.96
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,142.61,115.19
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,127.83,103.27
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,112.89,91.06
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,98.9,79.68
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,84.78,67.99
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,72.09,57.3
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,66.14,52.24
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,55.83,43.14
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,45.23,33.5
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,31.43,20.75
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,16.62,2.38
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,8.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.39,0.47
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,11.51,4.12
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,16.46,8.43
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,21.43,12.69
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.33
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.59,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,17.74,9.42
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,28.94,18.78
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,23.16,13.83
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,17.37,8.92
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,29.01,18.59
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.2
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.92,39.83
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,69.19,51.41
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,83.65,62.94
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,98.32,74.51
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,117.9,90.15
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,137.52,105.64
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,109.33,82.73
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,81.49,60.21
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,123.13,93.44
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,164.77,126.03
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,393.98,300.85
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,598.02,444.39
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,661.29,488.56
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,709.71,522.96
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,704.61,517.85
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,693.77,509.33
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,645.13,474.46
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,598.29,440.84
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,557.65,411.03
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,518.87,382.28
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,460.09,339.95
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,413.03,305.95
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,335.9,250.33
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,273.96,205.86
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,280.52,210.12
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,272.77,202.74
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,220.41,165.32
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,175.35,133.53
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,161.65,123.71
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,149.39,120.05
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,125.84,100.98
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,101.69,81.14
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,89.0,70.87
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,76.19,60.31
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,65.69,51.52
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,60.9,47.49
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.81,39.5
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,42.5,31.06
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,29.89,19.44
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.02,3.36
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,32.19,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,96.73,61.12
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,163.91,125.84
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,240.3,191.34
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,307.37,248.09
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,387.03,312.64
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,261.2,212.23
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,99.82,77.58
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,154.96,123.13
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,225.19,178.82
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,248.38,195.72
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,271.33,212.36
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,393.66,306.13
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,504.39,387.0
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,498.63,379.23
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,490.13,370.5
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,495.52,372.82
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,499.65,374.15
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,739.59,550.42
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,946.41,688.16
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,949.88,687.04
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,936.51,677.65
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,929.68,672.8
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,919.18,665.63
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,905.81,656.05
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,888.83,644.24
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,863.58,627.83
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,835.4,609.57
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,802.16,586.78
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,766.51,561.81
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,727.75,534.62
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,686.72,505.27
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,641.43,472.22
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,594.49,437.13
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,544.78,399.06
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,493.9,358.96
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,437.81,314.02
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,382.46,268.29
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,326.04,220.98
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,270.13,174.1
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,213.86,129.04
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,159.14,90.57
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,105.37,64.67
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,75.04,57.68
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,73.74,56.84
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,72.34,55.89
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,69.71,54.0
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,66.95,51.95
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,62.02,47.85
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,56.9,43.46
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,49.38,37.01
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.74,28.45
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.48,18.15
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.06,4.01
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,18.44,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,48.71,28.28
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,111.95,84.05
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,172.72,135.98
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,122.47,96.6
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,61.07,45.4
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,121.99,95.96
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,180.94,143.73
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,189.13,149.21
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,196.38,153.86
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,323.26,254.86
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,442.33,346.14
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,473.65,366.87
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,503.39,386.52
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,466.68,356.81
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,409.67,312.41
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,456.33,346.16
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,519.75,390.72
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,486.33,364.92
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,469.18,351.19
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,402.86,301.49
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,323.74,242.12
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,240.51,180.18
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,159.57,118.77
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,398.09,298.51
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,611.52,448.2
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,570.97,417.6
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,531.39,389.16
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,416.87,307.69
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,310.57,230.29
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,430.57,319.32
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,531.92,391.19
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,425.5,314.31
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,330.28,245.13
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,271.24,202.12
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,218.43,163.0
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,270.42,201.82
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,317.46,235.75
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,316.7,227.9
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,295.77,201.52
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,249.97,172.56
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,225.58,162.9
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,190.63,140.32
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,156.3,124.41
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,141.57,112.83
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,120.17,95.55
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,112.79,89.96
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,107.77,86.23
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,96.07,76.54
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,84.0,66.33
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,68.36,52.92
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,52.27,38.81
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,34.61,23.07
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,15.59,3.64
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,26.44,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,75.79,47.12
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,146.41,110.46
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,217.69,171.2
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,149.45,118.48
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,56.25,41.2
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,75.08,56.67
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,93.89,71.75
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,234.93,186.79
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,366.37,289.6
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,401.43,314.84
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,435.62,339.37
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,364.25,281.92
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,271.74,208.17
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,383.92,294.43
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,515.27,390.9
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,390.47,296.13
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,267.96,202.02
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,328.12,247.09
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,373.1,279.78
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,369.11,275.7
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,365.01,271.8
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,362.6,269.74
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,360.0,267.57
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,396.73,294.35
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,431.83,319.56
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,399.57,295.97
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,368.17,273.14
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,423.54,313.42
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,474.85,349.75
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,531.27,391.36
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,574.77,422.77
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,464.86,343.19
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,367.7,272.31
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,396.28,293.53
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,419.27,309.23
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,398.67,292.56
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,377.24,274.11
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,335.32,236.7
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,277.15,184.1
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,233.43,152.96
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,198.67,132.88
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,144.04,98.74
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,106.22,83.0
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,114.01,89.79
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,130.8,104.01
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,115.56,91.91
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,100.2,79.52
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,84.39,66.38
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,68.43,52.89
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,52.71,39.44
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,36.8,25.6
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,23.13,13.53
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.05,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.69,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
