Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,31.39,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,95.92,61.5
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,159.07,119.97
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,232.02,181.93
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,296.17,236.18
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,366.47,293.8
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,434.05,347.92
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,499.88,399.17
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,316.82,254.21
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,77.69,57.64
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,87.22,65.29
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,96.77,72.7
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,105.88,79.55
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,114.99,86.34
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,123.22,92.61
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,131.49,98.88
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,313.39,240.38
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,508.46,383.96
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,522.61,392.66
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,535.78,401.47
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,545.47,407.14
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,554.08,412.08
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,556.65,413.0
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,558.07,413.19
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,375.56,280.35
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,205.73,152.82
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,243.57,181.51
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,280.66,209.06
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,290.07,215.98
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,299.03,222.64
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,276.85,206.19
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,255.12,190.08
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,287.13,213.69
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,316.77,235.15
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,242.34,180.36
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,165.34,122.71
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,231.8,173.11
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,291.92,217.59
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,298.73,217.23
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,292.08,204.19
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,254.53,177.72
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,218.4,154.86
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,151.0,105.25
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,92.82,71.93
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,91.44,71.11
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,89.94,70.13
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,85.3,66.65
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,80.52,62.99
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,74.02,57.63
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,67.31,51.96
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,57.79,43.77
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,48.01,35.1
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,34.35,22.84
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,19.64,7.07
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,20.64,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,55.68,33.99
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,114.5,85.51
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,172.8,135.16
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,233.81,186.66
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,315.79,253.88
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,293.87,236.28
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,260.77,208.54
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,323.35,258.16
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,403.77,320.07
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,551.57,434.33
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,705.48,548.33
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,636.01,490.75
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,544.35,417.48
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,539.36,412.74
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,548.75,417.93
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,653.64,494.7
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,759.15,569.25
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,600.65,451.26
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,422.37,316.48
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,423.2,316.43
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,423.7,315.64
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,474.67,352.86
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,523.8,388.13
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,623.38,460.32
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,713.27,523.59
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,668.48,490.52
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,620.26,455.61
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,632.89,465.43
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,637.62,469.26
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,593.95,437.38
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,552.24,406.94
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,476.58,351.81
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,409.88,302.98
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,378.26,280.0
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,348.12,257.93
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,373.01,274.45
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,380.38,275.68
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,337.34,239.43
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,290.31,198.71
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,238.2,166.49
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,221.7,163.82
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,195.12,146.16
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,175.37,139.47
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,161.06,128.31
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,146.37,116.73
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,130.51,104.28
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,114.28,91.29
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,97.34,77.29
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,80.05,62.72
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,64.29,49.29
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,46.17,33.56
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,29.28,18.64
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,11.53,2.04
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,16.51,6.41
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,39.2,25.99
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,62.35,45.6
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,96.99,74.48
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,127.92,100.02
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,139.67,109.19
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,140.98,109.6
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,269.32,213.08
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,398.8,313.73
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,261.76,205.19
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,113.77,85.46
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,124.15,93.53
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,134.55,101.42
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,205.98,157.13
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,294.57,224.66
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,234.99,178.16
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,192.44,144.82
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,244.15,184.13
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,295.88,222.75
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,280.87,210.62
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,266.11,198.91
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,218.79,163.18
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,172.39,127.94
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,212.8,158.56
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,252.73,188.39
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,372.79,277.63
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,480.73,355.44
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,379.88,281.25
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,280.89,207.95
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,364.78,270.3
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,439.94,324.6
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,399.86,295.26
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,361.99,267.77
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,349.53,258.78
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,336.63,249.29
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,317.96,235.49
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,299.21,221.52
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,247.23,183.43
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,207.08,154.24
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,192.97,143.94
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,179.03,133.8
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,140.29,104.74
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,102.32,79.13
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,115.55,90.33
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,127.55,100.54
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,112.96,89.04
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,98.25,77.26
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,82.78,64.63
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,67.16,51.61
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,52.11,38.79
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,36.89,25.61
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,23.96,14.23
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,10.7,1.69
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.03,1.78
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,12.75,4.9
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,16.47,7.98
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,88.77,67.66
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,169.07,132.54
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,156.87,121.78
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,153.89,118.42
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,98.16,73.63
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,47.29,32.54
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,54.42,38.15
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,61.56,43.72
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,66.21,47.28
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,70.87,50.84
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,74.7,53.63
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,78.62,56.48
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,420.73,324.37
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,753.98,565.7
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,744.15,555.33
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,745.95,554.75
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,805.46,597.46
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,849.8,628.98
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,840.95,621.5
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,831.16,613.64
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,766.43,566.65
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,697.49,516.95
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,404.8,305.45
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,120.38,87.83
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,413.69,316.51
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,663.51,498.93
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,620.78,464.88
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,576.21,429.85
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,472.14,350.53
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,398.66,295.6
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,269.48,200.3
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,144.13,106.47
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,224.92,166.1
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,291.85,213.1
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,213.31,156.69
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,161.03,120.75
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,166.58,125.11
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,176.54,140.58
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,138.24,109.68
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,109.67,86.48
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,115.19,91.62
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,114.26,91.33
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,101.68,80.97
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,88.67,70.04
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,74.0,57.55
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,57.41,43.09
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,38.35,26.29
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.83,7.62
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.84,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.39,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,15.64,7.01
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.08
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,33.88,22.49
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,43.86,30.84
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,27.23,17.01
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,10.71,3.24
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,31.0,19.94
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,51.4,36.47
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,75.29,55.7
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,100.29,75.6
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,110.72,83.51
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,121.16,91.35
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,180.41,137.69
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,240.63,183.82
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,254.56,193.65
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,268.42,203.41
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,330.0,249.57
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,376.76,283.95
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,385.0,289.02
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,392.87,293.89
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,364.81,272.46
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,325.55,242.88
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,334.75,249.02
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,331.95,246.23
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,253.01,187.64
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,172.83,127.44
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,185.82,137.3
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,198.49,146.75
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,186.35,137.51
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,174.39,128.46
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,224.35,165.82
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,272.29,200.9
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,344.88,253.3
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,409.67,297.64
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,398.94,287.53
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,373.67,266.39
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,334.28,230.38
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,273.91,175.81
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,218.89,132.8
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,164.43,94.86
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,139.63,94.2
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,157.38,123.5
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,118.42,92.44
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,83.08,63.89
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,79.89,61.7
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,76.52,59.24
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,69.33,53.35
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,62.84,47.92
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,54.55,40.96
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,46.06,33.54
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,33.94,22.7
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.57,9.88
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,25.6,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,75.27,48.98
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,135.35,101.76
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,204.51,160.34
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,279.27,222.75
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,352.54,282.72
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,415.12,332.64
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,481.27,383.83
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,343.69,273.84
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,161.53,124.78
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,267.25,208.95
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,381.51,296.5
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,454.73,351.15
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,546.9,418.25
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,592.24,450.11
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,637.23,481.47
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,454.35,344.53
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,255.54,191.76
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,619.84,470.09
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,923.86,681.48
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,727.03,537.83
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,482.53,355.65
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,643.3,474.0
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,779.91,569.92
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,724.22,527.65
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,676.87,492.0
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,680.88,495.34
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,681.97,496.31
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,727.38,532.74
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,756.04,556.2
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,716.93,527.8
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,675.75,497.8
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,630.97,464.61
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,584.59,429.47
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,535.78,391.66
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,485.98,352.09
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,433.81,309.89
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,382.47,267.49
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,329.29,223.56
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,270.36,175.43
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,216.81,132.88
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,164.89,96.48
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,136.24,91.39
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,147.91,116.67
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,115.17,90.25
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,88.29,68.39
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,85.0,66.07
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,79.9,62.15
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,73.13,56.73
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,66.1,50.92
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,57.22,43.33
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,48.11,35.28
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,35.34,23.82
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,22.69,10.88
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.14,10.18
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,50.94,35.6
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,78.98,59.43
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,112.23,87.49
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,147.22,116.7
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,125.13,98.12
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,94.58,72.22
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,268.67,214.75
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,452.74,357.57
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,485.5,380.08
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,516.14,401.34
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,438.65,339.39
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,352.64,270.57
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,435.51,332.82
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,502.94,381.93
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,492.59,371.6
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,464.11,348.77
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,593.11,443.66
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,720.81,533.58
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,630.68,466.34
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,554.77,409.33
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,439.25,326.12
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,340.62,253.29
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,377.44,279.92
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,412.73,304.64
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,546.67,402.5
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,665.99,486.19
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,589.62,430.98
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,521.47,381.98
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,520.76,381.97
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,517.75,379.82
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,544.2,399.47
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,557.39,408.27
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,526.33,384.87
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,482.71,350.1
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,390.17,282.36
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,338.57,248.18
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,326.66,233.33
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,291.53,197.96
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,229.39,145.92
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,158.82,91.19
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,106.86,65.42
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,83.28,63.95
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,83.38,64.3
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,83.5,64.66
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,80.36,62.41
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,77.03,59.96
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,71.13,55.24
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,66.04,51.07
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,57.18,43.49
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,48.08,35.44
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,35.68,24.26
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,23.4,11.73
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,12.8,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.57,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.22,1.28
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,2.67
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,11.54,4.04
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,43.46,30.54
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,75.88,56.8
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,66.87,49.21
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,58.14,41.96
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,261.54,203.36
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,461.3,347.72
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,617.41,460.91
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,782.32,576.3
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,751.91,552.6
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,701.12,516.76
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,798.91,588.57
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,886.22,650.95
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,897.08,657.74
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,904.47,662.67
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,899.36,659.05
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,882.1,647.59
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,877.86,644.05
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,856.73,629.22
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,833.38,612.64
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,807.28,594.29
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,777.58,574.22
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,745.39,551.36
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,708.6,524.4
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,669.57,495.44
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,626.88,462.47
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,582.13,427.43
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,534.56,390.39
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,485.68,351.4
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,431.12,307.48
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,377.6,263.19
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,322.76,217.29
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,268.29,171.82
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,213.04,127.66
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,158.66,89.32
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,105.34,63.2
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,80.54,61.67
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,72.01,54.85
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,70.59,53.89
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,67.9,51.95
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,65.06,49.85
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,62.62,47.92
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,60.23,45.94
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.52,38.59
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,44.02,32.02
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.28,22.35
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.35,11.24
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,6.83,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,13.18,4.33
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,25.19,14.95
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,37.43,25.47
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,53.5,38.99
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,69.47,52.21
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,108.54,84.47
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,158.48,125.01
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,150.16,117.41
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,150.9,117.12
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,135.6,104.39
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,120.91,92.2
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,142.42,108.87
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,164.06,125.36
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,164.96,125.71
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,165.98,126.23
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,227.34,173.27
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,289.2,219.53
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,515.55,389.7
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,725.59,537.45
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,515.18,384.6
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,295.07,219.91
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,190.73,142.11
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,89.2,64.12
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,89.63,64.51
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,90.04,64.8
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,110.2,80.45
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,130.11,95.82
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,110.61,80.74
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,91.35,65.83
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,73.72,52.17
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,56.15,38.5
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,46.5,30.97
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,36.81,23.4
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,45.99,30.73
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,55.16,38.08
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,41.72,27.51
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,28.32,16.93
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,29.54,18.0
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,30.76,19.07
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,28.65,17.44
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,26.55,15.8
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,38.58,25.65
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,50.62,37.37
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,63.53,48.43
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,76.0,59.18
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,66.82,51.7
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,57.2,43.77
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,47.19,35.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,37.19,26.67
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,28.89,19.41
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,12.09
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.47
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,35.21,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,79.66,52.81
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,137.53,103.49
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,213.12,166.61
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,277.02,219.32
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,347.7,275.66
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,408.06,322.34
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,471.75,369.67
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,534.85,414.08
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,593.41,453.62
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,643.09,487.01
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,692.27,519.31
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,734.3,544.99
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,774.73,568.63
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,808.19,589.24
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,839.29,608.32
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,774.0,562.36
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,690.01,502.9
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,706.85,514.8
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,722.26,524.59
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,827.62,596.83
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,905.18,646.6
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,899.73,641.57
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,890.72,635.49
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,757.43,542.6
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,605.85,434.73
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,681.84,489.36
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,744.95,531.94
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,700.4,501.48
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,657.86,473.1
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,627.21,453.99
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,592.95,431.61
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,569.56,414.51
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,546.04,396.98
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,503.58,366.63
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,461.15,335.54
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,404.89,295.02
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,361.68,264.59
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,331.18,241.1
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,299.75,216.61
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,246.01,168.79
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,186.88,118.69
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,139.45,93.72
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,114.77,90.17
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,123.0,97.31
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,136.9,109.13
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,128.92,103.09
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,113.86,91.09
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,99.37,79.17
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,84.48,66.69
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,69.15,53.68
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,53.49,40.07
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,38.1,26.43
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,22.71,11.86
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
