Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.51,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.23
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,17.71,8.86
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,26.41,16.35
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,37.62,25.87
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,48.87,35.31
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,100.49,78.28
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,164.73,130.71
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,218.8,174.34
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,275.09,218.97
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,281.08,222.35
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,285.54,224.58
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,189.48,147.78
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,92.13,68.95
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,244.46,190.26
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,396.85,306.13
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,385.74,295.49
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,374.11,285.22
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,335.23,255.38
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,283.5,215.79
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,283.92,215.55
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,284.29,215.18
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,435.97,328.91
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,583.84,434.53
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,550.08,408.35
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,507.98,377.35
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,567.87,420.56
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,614.43,452.85
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,415.96,309.83
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,220.69,164.51
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,443.19,332.11
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,633.58,463.99
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,544.65,398.64
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,468.39,343.96
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,489.77,359.51
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,493.53,359.56
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,440.85,317.46
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,382.64,268.03
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,327.93,221.82
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,273.3,175.72
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,224.62,144.64
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,218.34,150.66
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,136.54,91.08
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,72.16,55.14
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,69.98,53.59
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,67.62,51.82
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,59.48,45.24
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,56.95,43.35
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,53.1,40.19
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,49.12,36.82
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,44.06,32.47
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,38.91,27.84
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.56,20.25
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.02,11.55
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,10.73,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.07,11.35
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,44.42,30.97
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,71.92,54.57
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,98.93,77.52
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,126.54,100.55
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,120.39,95.23
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,120.61,94.89
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,251.06,201.77
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,369.92,294.96
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,557.2,440.2
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,730.68,565.3
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,770.11,589.63
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,807.45,613.45
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,837.95,632.0
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,865.64,648.58
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,812.78,609.88
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,708.29,530.67
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,760.99,567.79
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,798.04,592.98
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,785.7,581.71
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,770.67,569.07
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,724.24,534.91
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,687.23,507.1
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,726.13,535.67
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,765.78,563.74
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,803.86,595.07
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,816.94,606.46
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,704.65,523.35
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,594.47,439.28
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,575.87,426.52
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,555.97,412.12
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,580.17,431.64
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,583.43,433.17
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,534.86,394.69
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,484.93,354.42
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,418.19,303.6
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,383.96,279.43
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,332.71,233.3
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,271.94,175.77
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,209.63,125.58
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,155.51,86.9
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,132.72,90.72
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,173.37,138.58
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,159.53,127.63
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,144.89,116.06
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,129.94,104.32
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,114.42,91.91
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,99.45,79.56
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,84.03,66.59
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,68.72,53.56
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,53.04,39.9
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,38.27,26.76
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,23.23,12.62
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,57.47,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,130.2,89.29
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,194.14,148.16
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,268.67,212.38
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,196.43,157.66
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,90.03,69.61
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,102.53,79.82
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,115.07,89.68
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,131.11,102.28
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,147.35,114.84
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,245.8,193.69
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,337.95,265.22
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,327.25,254.75
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,314.84,243.28
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,397.22,306.59
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,497.29,381.19
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,594.46,452.16
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,676.1,510.47
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,728.9,548.35
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,794.69,594.6
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,788.85,587.7
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,780.32,579.47
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,786.14,583.06
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,789.16,584.68
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,751.82,557.96
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,721.51,536.04
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,700.56,520.82
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,678.43,504.67
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,668.71,498.4
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,656.37,490.01
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,608.05,454.07
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,562.55,420.15
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,521.21,389.72
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,486.76,364.04
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,438.11,327.76
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,393.49,294.47
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,289.92,217.65
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,192.58,144.86
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,248.84,186.47
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,286.68,212.57
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,256.18,189.04
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,226.17,166.96
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,180.43,132.14
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,136.71,109.25
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,124.93,99.87
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.23,89.61
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.87,81.39
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.85,72.47
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.42,63.77
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.45,54.45
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.87,45.36
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.87,35.66
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,36.0,24.93
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.8,13.18
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,52.09,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,118.58,81.03
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,182.65,139.1
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,261.69,206.71
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,328.37,263.72
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,401.0,323.86
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,463.79,374.38
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,529.22,425.25
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,586.57,467.62
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,644.7,509.21
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,691.74,542.54
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,740.4,576.14
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,782.92,603.68
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,823.57,629.56
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,855.69,648.85
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,875.67,659.63
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,898.83,672.99
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,918.78,684.13
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,748.62,561.69
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,526.21,393.17
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,621.87,465.13
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,728.92,542.03
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,847.47,630.86
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,927.36,686.78
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,834.41,618.6
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,718.72,530.5
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,604.86,447.81
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,498.41,368.82
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,661.84,494.91
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,775.31,580.14
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,736.32,550.47
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,694.83,519.28
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,649.77,485.05
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,602.67,448.48
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,552.49,408.45
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,500.8,366.25
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,447.0,321.63
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,392.68,275.58
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,336.19,227.62
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,279.68,179.74
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,222.64,133.13
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,157.49,85.76
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,101.07,57.38
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,71.94,54.81
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,70.04,53.44
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,67.99,51.92
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,65.66,50.27
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,57.96,44.02
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,54.45,41.25
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,50.83,38.29
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,45.77,34.02
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,40.63,29.47
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,32.68,22.2
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.61,14.0
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,61.56,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,139.67,96.0
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,207.39,158.22
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,286.38,226.26
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,353.65,284.03
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,426.46,344.39
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,488.63,394.0
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,550.99,441.88
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,607.13,482.49
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,663.42,521.5
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,711.75,553.79
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,758.81,584.6
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,799.18,609.04
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,829.36,626.03
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,860.62,645.65
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,889.0,663.19
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,911.11,675.15
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,929.81,684.85
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,942.11,691.41
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,950.73,695.66
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,952.79,696.07
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,951.0,694.12
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,943.51,688.25
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,932.18,680.03
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,915.75,667.25
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,895.67,652.25
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,870.46,635.25
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,842.15,616.26
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,809.11,594.36
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,773.48,570.57
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,734.52,542.39
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,693.06,511.93
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,647.77,477.32
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,600.53,440.59
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,550.19,402.25
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,498.39,361.57
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,444.63,317.55
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,390.56,272.26
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,334.42,224.74
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,278.26,177.35
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,221.71,131.75
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,157.42,85.51
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,101.7,57.54
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,72.39,54.91
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,70.84,53.86
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,69.19,52.68
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,66.93,51.11
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,59.15,44.82
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,55.71,42.04
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,52.17,39.09
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,46.8,34.6
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,41.33,29.81
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,33.01,22.35
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.53,13.97
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,50.83,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,115.31,78.3
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,178.46,134.51
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,255.96,199.47
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,321.43,254.05
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,392.52,311.3
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,454.52,359.05
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,519.11,406.74
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,575.17,445.73
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,631.82,483.64
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,680.38,516.29
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,724.78,544.53
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,765.88,570.61
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,805.0,595.07
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,836.81,614.22
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,865.92,631.54
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,723.08,530.37
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,535.19,392.74
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,749.12,548.59
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,919.99,661.3
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,922.53,658.97
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,921.43,656.22
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,915.29,652.29
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,905.48,646.17
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,892.21,637.93
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,875.36,627.46
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,680.58,493.46
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,466.26,337.96
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,638.17,467.03
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,759.45,553.81
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,721.91,526.14
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,682.01,497.6
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,638.23,465.01
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,592.47,430.25
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,543.66,393.03
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,493.51,353.73
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,441.33,311.92
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,388.32,268.31
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,333.52,223.01
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,272.11,172.74
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,216.49,128.28
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,162.0,89.7
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,107.69,62.36
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,78.59,59.77
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,76.66,58.42
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,68.08,51.52
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,65.96,50.06
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,63.73,48.48
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,60.86,46.2
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,57.96,43.82
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,52.09,38.94
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,46.07,33.71
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.98,23.86
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.52,14.7
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,47.91,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,107.79,72.49
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,167.92,125.35
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,238.45,184.27
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,303.02,237.67
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,379.75,298.93
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,441.17,346.8
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,505.27,395.25
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,561.92,436.29
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,619.47,476.78
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,668.13,510.9
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,716.0,543.26
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,756.47,569.06
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,791.21,590.71
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,823.47,611.03
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,853.12,629.53
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,875.07,641.64
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,893.81,651.68
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,907.17,659.16
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,917.08,664.53
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,920.7,664.62
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,920.66,662.52
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,852.75,615.08
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,772.66,556.45
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,761.55,550.33
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,747.24,541.5
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,637.37,462.98
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,536.91,389.85
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,523.22,381.24
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,508.7,371.48
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,583.51,425.96
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,643.04,467.56
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,594.27,432.7
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,546.28,398.42
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,502.68,366.41
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,459.78,334.28
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,410.4,297.77
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,371.69,269.63
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,331.89,232.86
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,274.52,178.67
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,221.34,136.27
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,169.74,99.58
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,137.62,90.44
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,134.95,106.33
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,121.55,95.71
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,107.09,84.14
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,101.09,79.65
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,94.74,74.78
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,85.35,67.09
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.5,58.86
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,64.69,49.74
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,54.58,40.93
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,41.01,28.93
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,27.2,16.11
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.89,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,45.39,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,102.02,68.57
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,161.3,120.85
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,230.28,178.65
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,293.4,230.63
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,363.06,285.85
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,428.61,336.83
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,491.77,384.58
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,548.36,425.41
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,606.01,465.8
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,655.13,500.23
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,703.59,533.36
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,744.75,559.7
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,780.17,581.87
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,812.52,602.64
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,842.33,621.66
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,866.05,635.37
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,886.74,647.12
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,774.87,567.97
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,623.3,457.29
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,666.71,487.3
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,693.55,504.7
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,809.13,589.74
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,887.64,644.56
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,873.82,633.84
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,856.57,621.64
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,833.09,606.32
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,806.85,589.17
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,776.63,569.29
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,744.12,546.68
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,707.48,520.36
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,668.6,491.95
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,586.58,429.77
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,521.77,380.53
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,515.08,375.67
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,486.26,351.48
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,371.58,268.3
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,312.36,229.47
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,309.17,225.2
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,303.99,218.13
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,267.75,191.09
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,233.28,166.79
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,157.99,108.6
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,91.73,70.57
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,90.69,70.04
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,89.53,69.34
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,86.35,67.1
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,81.6,63.5
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,75.57,58.61
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,69.32,53.42
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.96,46.48
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,52.36,39.06
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,40.12,28.2
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,28.01,16.83
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,14.3,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,50.56,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,115.09,77.31
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,176.61,132.22
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,252.54,196.23
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,316.65,249.98
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,386.33,306.56
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,446.59,353.89
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,509.34,401.5
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,453.2,355.84
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,356.33,278.45
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,537.42,417.86
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,711.68,543.16
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,751.79,567.19
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,790.03,590.65
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,821.8,610.3
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,850.93,628.11
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,873.54,640.26
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,882.63,643.56
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,815.1,594.93
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,704.33,513.41
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,727.24,528.74
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,748.25,541.66
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,759.48,549.48
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,757.18,548.57
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,823.14,596.04
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,863.03,621.74
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,838.96,605.52
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,812.01,587.94
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,781.32,568.17
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,748.21,546.13
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,711.2,519.87
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,671.84,491.46
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,589.62,429.78
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,524.8,380.97
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,513.05,372.67
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,486.79,350.41
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,413.94,296.39
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,375.43,270.19
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,338.96,241.82
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,302.14,213.06
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,263.89,183.69
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,225.21,155.74
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,148.37,98.47
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,80.08,60.7
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,73.11,55.24
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,73.35,55.67
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,70.83,53.9
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,68.16,51.98
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,65.88,50.22
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,63.65,48.42
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,55.0,41.15
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.61,34.73
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,37.33,25.64
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.88,15.84
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,38.54,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,87.67,57.99
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,152.77,114.04
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,220.03,170.4
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,154.18,120.57
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,61.69,45.12
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,66.82,49.32
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,72.11,53.47
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,160.44,124.9
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,248.54,193.95
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,237.95,184.35
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,213.21,163.98
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,507.0,393.83
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,768.49,582.92
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,677.53,511.48
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,547.33,412.19
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,570.57,427.7
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,592.55,441.43
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,551.82,410.03
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,494.1,366.8
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,571.71,422.15
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,632.49,464.13
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,775.79,569.29
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,881.63,644.33
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,866.13,632.88
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,847.3,620.15
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,824.56,604.62
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,799.07,586.58
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,768.54,563.98
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,736.02,539.82
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,699.63,513.6
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,661.36,485.64
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,619.87,454.99
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,577.02,422.66
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,531.03,387.21
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,481.7,348.51
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,436.14,312.33
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,399.52,283.07
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,344.39,237.84
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,285.51,188.95
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,235.84,149.91
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,187.89,115.97
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,140.9,91.08
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,114.27,88.69
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,110.73,86.14
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,106.92,83.33
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,101.75,79.53
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,96.29,75.44
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,88.45,69.11
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,80.26,62.36
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,71.31,54.89
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,59.82,45.0
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,44.7,31.78
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,29.28,17.8
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,15.33,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
