Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,44.11,31.56
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,35.99,24.4
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.66,16.71
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.26,0.08
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,34.67,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,102.79,66.03
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,161.77,119.37
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,231.82,178.29
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,300.48,235.68
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,372.23,294.13
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,432.38,341.74
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,495.25,389.79
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,550.93,430.89
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,607.52,471.4
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,656.1,504.7
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,701.16,533.73
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,742.24,559.5
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,781.55,583.64
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,813.67,603.75
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,843.21,622.04
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,867.08,635.21
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,877.75,639.61
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,891.42,646.44
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,901.67,651.07
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,906.08,651.99
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,906.9,650.72
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,901.81,647.07
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,893.08,641.19
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,880.36,632.81
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,864.1,622.19
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,841.02,607.13
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,814.97,590.12
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,785.11,569.38
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,752.78,546.73
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,716.14,520.65
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,677.13,492.42
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,634.79,461.4
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,590.38,428.11
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,494.22,356.64
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,428.52,308.71
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,419.09,298.42
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,392.01,270.35
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,333.61,222.79
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,279.61,178.26
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,237.44,152.22
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,230.83,157.13
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,155.11,100.04
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,81.67,61.23
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,73.38,54.74
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,72.38,54.14
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,70.19,52.66
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,67.87,51.05
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,64.56,48.57
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,61.14,45.9
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,55.47,41.22
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.74,34.6
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.55,26.53
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,29.23,17.98
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.74,0.94
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,33.84,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,100.89,64.4
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,161.02,119.02
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,232.28,179.37
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,302.85,238.52
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,377.72,299.74
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,438.47,348.07
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,501.92,396.8
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,560.28,440.21
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,620.05,483.35
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,665.5,514.2
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,712.4,544.56
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,754.86,571.35
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,795.69,596.59
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,687.12,514.75
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,529.77,394.7
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,728.26,541.06
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,891.45,650.28
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,904.82,656.79
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,914.65,662.16
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,918.94,662.98
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,919.55,661.55
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,913.72,657.41
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,904.17,650.99
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,888.31,639.24
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,868.84,625.26
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,845.27,609.69
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,818.74,592.18
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,788.8,571.43
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,756.43,548.77
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,719.72,522.71
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,680.61,494.49
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,638.07,463.37
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,593.6,430.09
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,545.8,393.37
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,496.57,354.64
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,420.53,298.55
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,379.2,270.28
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,340.56,234.34
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,284.72,181.1
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,235.98,149.72
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,229.6,154.47
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,190.22,131.81
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,162.51,126.19
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,150.81,117.3
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,138.39,107.73
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,99.84,76.96
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,63.19,47.15
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,60.7,45.35
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,58.19,43.44
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,52.78,38.97
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,47.24,34.18
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,37.16,25.38
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.52,17.42
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.37,0.95
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,35.19,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,104.33,66.46
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,165.41,122.18
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,238.21,183.35
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,311.11,244.1
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,388.33,306.84
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,348.81,276.11
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,271.14,213.7
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,308.71,242.45
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,346.19,270.08
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,538.09,417.72
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,725.43,552.27
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,650.58,492.96
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,543.12,409.13
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,592.78,443.97
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,642.53,477.46
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,666.65,491.96
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,688.75,505.12
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,752.09,548.82
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,801.23,582.42
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,800.4,579.36
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,796.7,574.79
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,754.3,544.77
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,721.56,521.09
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,718.77,519.47
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,713.78,516.19
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,751.13,542.57
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,778.84,561.95
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,772.98,562.3
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,748.47,549.6
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,687.47,503.22
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,626.84,457.5
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,550.16,402.08
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,484.18,354.07
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,483.51,353.48
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,471.82,343.3
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,444.85,320.79
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,409.44,290.57
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,352.92,247.44
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,303.27,210.08
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,258.2,180.82
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,232.39,168.38
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,192.34,137.62
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,157.03,123.34
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,153.59,121.02
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,146.18,115.42
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,126.67,100.05
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,107.87,85.05
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,95.77,75.23
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,83.19,64.83
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,70.7,54.43
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,57.83,43.42
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,44.15,31.48
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,30.16,18.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.48,1.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,13.61,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,31.69,16.95
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,72.24,51.64
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,110.39,83.81
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,150.7,117.53
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,194.13,153.26
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,233.56,185.26
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,273.76,217.18
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,254.72,200.43
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,216.84,168.6
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,193.48,149.43
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,159.62,121.87
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,169.38,128.95
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,179.23,135.97
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,316.78,242.52
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,462.67,351.16
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,548.47,414.5
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,651.46,488.62
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,675.43,504.21
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,697.71,518.95
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,549.4,409.73
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,401.77,298.75
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,274.96,205.33
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,147.27,108.62
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,142.37,104.72
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,137.46,100.71
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,361.19,269.49
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,561.97,412.98
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,566.28,415.32
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,568.42,416.9
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,331.72,246.54
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,100.25,71.96
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,140.63,103.17
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,179.82,132.96
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,244.54,181.94
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,305.08,227.16
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,253.71,189.0
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,210.45,156.91
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,163.27,121.42
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,116.59,85.92
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,142.99,106.46
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,166.9,124.99
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,118.76,88.36
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,69.02,52.07
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,58.53,43.54
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,48.07,34.95
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,45.97,33.39
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,43.87,31.82
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,37.2,26.24
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,30.55,20.61
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,24.32,15.3
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,18.11,9.92
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,12.74,5.17
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.39,0.41
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,26.95,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,76.72,47.14
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,142.22,104.95
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,210.7,162.46
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,274.52,215.81
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,345.95,274.02
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,412.3,326.85
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,476.65,376.68
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,420.45,330.97
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,325.19,254.42
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,332.89,258.81
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,323.39,249.68
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,428.14,328.67
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,538.32,408.4
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,692.33,521.24
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,841.09,621.89
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,701.57,519.99
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,515.88,381.09
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,547.74,403.43
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,578.64,423.75
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,766.02,559.84
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,907.36,654.44
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,901.68,649.33
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,892.37,643.11
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,777.29,562.53
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,631.49,455.86
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,667.36,482.55
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,691.43,499.96
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,671.44,485.08
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,650.17,469.5
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,621.43,450.48
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,589.78,428.98
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,590.32,428.31
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,586.44,423.97
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,544.21,393.51
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,493.35,354.63
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,440.91,312.81
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,389.18,270.42
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,335.99,226.68
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,282.98,182.82
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,235.61,148.69
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,208.2,133.72
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,155.95,100.3
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,107.81,82.99
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,101.74,78.38
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,95.07,73.21
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,82.54,63.3
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,69.13,52.5
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,65.15,49.36
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,61.01,45.98
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,55.35,41.3
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.68,34.72
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.52,26.66
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.21,18.12
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.73,1.53
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,32.24,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,95.78,59.05
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,153.38,112.73
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,220.18,168.95
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,287.33,224.8
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,357.87,281.82
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,406.57,319.82
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,454.87,355.89
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,476.95,370.08
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,500.58,384.53
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,537.8,409.28
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,572.69,431.61
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,685.77,512.05
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,792.89,582.04
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,816.56,593.91
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,845.4,609.84
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,867.65,621.33
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,886.75,630.83
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,833.55,594.12
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,746.56,531.21
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,844.42,599.69
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,914.9,642.6
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,888.5,623.54
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,835.76,584.33
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,863.48,605.96
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,865.31,607.0
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,842.07,592.13
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,815.86,575.61
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,785.85,555.5
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,753.41,533.72
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,717.05,509.32
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,678.34,482.77
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,636.18,453.18
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,592.1,421.42
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,544.68,386.22
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,495.84,348.96
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,444.99,309.28
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,390.75,266.34
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,337.22,223.43
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,283.87,180.25
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,234.28,143.32
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,198.74,120.71
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,135.16,79.55
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,75.81,56.16
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,94.54,71.58
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,113.5,87.15
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,104.51,80.34
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,94.95,72.99
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,85.04,65.23
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.61,56.87
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.53,46.18
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.71,34.58
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.54,26.56
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.23,18.05
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.74,1.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,24.78,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,70.48,41.65
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,125.48,91.22
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,196.12,149.73
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,256.24,199.63
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,322.56,253.29
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,381.46,299.32
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,443.77,346.19
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,499.07,385.27
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,563.07,428.66
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,613.29,461.32
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,663.21,492.47
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,705.59,517.61
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,746.61,540.92
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,781.16,561.75
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,813.53,580.85
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,838.5,594.53
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,860.65,606.46
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,875.99,616.02
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,880.7,619.05
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,885.79,621.81
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,887.42,622.39
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,701.84,497.4
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,478.13,340.19
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,693.31,495.89
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,856.13,606.23
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,833.48,590.53
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,807.9,574.52
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,739.81,525.98
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,674.82,479.04
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,632.22,450.1
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,590.76,421.46
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,529.51,378.81
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,478.48,342.92
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,335.58,243.04
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,208.49,151.65
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,136.75,98.68
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,64.31,43.97
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,41.66,26.72
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.11,9.3
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,32.83,20.11
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,46.55,30.98
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,59.03,40.96
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,71.53,53.49
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,58.53,42.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,45.58,32.4
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,69.69,52.7
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.66,70.46
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,77.9,60.14
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.02,49.57
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,52.41,39.0
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,39.7,28.13
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,28.09,18.04
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,16.48,7.84
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.22,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,32.11,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,94.86,56.78
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,155.59,114.01
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,225.59,173.27
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,293.15,229.81
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,363.89,287.37
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,424.48,335.21
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,487.93,383.47
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,544.33,424.82
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,601.75,465.57
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,650.32,498.66
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,695.34,527.59
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,736.53,553.1
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,775.88,576.94
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,729.91,541.99
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,656.99,486.63
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,654.25,482.08
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,648.03,474.72
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,791.51,578.36
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,898.75,650.17
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,678.78,496.54
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,399.49,291.22
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,405.02,296.16
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,410.1,299.68
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,668.77,489.76
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,863.09,621.36
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,840.03,604.6
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,814.07,587.6
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,783.58,566.7
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,750.91,543.8
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,623.18,450.48
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,501.1,360.49
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,562.13,407.53
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,591.95,429.0
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,545.42,394.07
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,497.57,357.45
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,445.57,316.15
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,395.59,275.46
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,342.85,232.01
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,290.45,188.66
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,237.98,146.5
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,179.37,103.2
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,127.48,73.07
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,85.06,64.24
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,83.48,63.22
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,81.71,62.01
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,79.29,60.39
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,76.71,58.6
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,71.62,54.67
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,66.25,50.39
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.7,43.28
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.42,37.03
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.94,27.85
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.21,18.13
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.74,1.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,29.6,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,88.82,52.32
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,148.83,108.6
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,217.25,165.74
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,279.52,217.14
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,353.72,276.09
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,414.63,323.58
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,478.51,371.71
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,535.24,413.05
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,593.07,453.96
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,642.89,488.74
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,692.19,522.3
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,734.01,548.33
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,774.15,572.87
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,803.53,589.54
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,834.57,607.2
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,759.95,552.23
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,658.73,477.05
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,795.17,574.73
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,907.27,648.92
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,768.0,550.86
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,593.71,425.2
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,767.48,550.9
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,890.55,633.86
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,876.78,622.69
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,859.6,610.56
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,778.06,553.52
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,682.15,484.41
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,645.72,459.75
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,610.08,435.07
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,661.54,475.23
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,680.19,491.2
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,600.24,431.85
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,534.33,383.02
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,524.87,376.83
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,501.0,357.29
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,451.74,318.12
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,399.77,275.84
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,341.13,228.46
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,286.71,183.69
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,231.68,139.23
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,177.56,99.18
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,123.95,68.19
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,79.08,59.13
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,77.95,58.45
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,69.96,52.14
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,67.65,50.56
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,65.2,48.83
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,61.77,46.13
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,58.21,43.26
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,52.8,38.9
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,47.25,34.21
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,38.85,26.81
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.6,17.54
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.39,1.45
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,32.41,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,95.29,55.31
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,157.84,115.02
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,229.32,174.84
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,298.18,231.43
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,370.54,288.92
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,432.34,336.94
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,497.04,385.38
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,554.01,426.68
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,611.89,467.39
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,661.35,500.72
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,707.06,529.81
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,749.39,555.91
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,789.93,580.4
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,823.03,600.46
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,853.54,618.74
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,877.95,632.12
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,888.76,636.77
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,903.33,645.34
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,914.46,651.76
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,918.8,652.66
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,919.52,651.42
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,914.76,648.17
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,906.32,642.72
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,891.06,631.72
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,872.28,618.61
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,849.5,604.24
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,823.76,587.96
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,794.26,568.27
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,762.36,546.54
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,725.52,521.16
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,686.41,493.71
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,644.54,463.86
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,600.72,431.82
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,553.65,396.45
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,505.17,359.03
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,454.07,318.75
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,402.24,276.83
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,343.78,229.78
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,289.38,185.2
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,234.57,141.12
