Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,711.47,506.72
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,668.19,476.52
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,622.58,443.85
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,573.81,407.87
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,523.46,369.68
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,470.54,328.51
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,416.58,285.38
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,360.82,239.93
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,304.83,193.82
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,247.86,147.79
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,191.48,105.23
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,135.58,70.72
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,71.84,52.11
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,65.5,47.37
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,64.03,46.48
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,61.62,44.81
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,59.09,43.02
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,51.34,36.79
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,48.4,34.43
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,43.69,30.65
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,38.91,26.6
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,31.38,20.06
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.72,12.69
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.83,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,66.53,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,146.05,99.64
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,226.95,170.79
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,296.47,229.23
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,373.71,291.63
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,437.61,341.78
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,504.86,392.06
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,561.36,431.61
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,621.13,471.37
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,672.03,504.04
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,722.12,535.42
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,765.16,560.66
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,798.38,578.96
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,832.34,598.79
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,863.67,616.74
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,888.31,630.32
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,909.78,641.91
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,925.14,650.64
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,936.91,657.26
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,942.09,658.52
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,943.5,657.59
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,939.7,654.92
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,932.08,650.01
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,917.06,639.25
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,898.39,626.34
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,876.67,612.89
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,851.65,597.35
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,821.13,577.04
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,787.84,554.95
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,751.12,531.49
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,711.83,504.57
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,668.46,474.27
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,622.98,441.74
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,574.36,406.0
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,524.16,368.12
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,471.36,327.41
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,418.25,285.35
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,362.75,241.07
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,307.15,196.05
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,244.29,145.99
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,188.45,103.92
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,132.43,69.08
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,78.24,57.21
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,72.31,52.71
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,71.5,52.28
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,63.14,45.84
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,60.82,44.23
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,57.51,41.76
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,54.11,39.13
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,48.92,34.96
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,43.64,30.48
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,34.64,22.63
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,24.06,12.77
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.4,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,39.77,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,125.7,84.83
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,200.23,150.66
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,272.86,211.78
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,351.16,275.88
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,416.11,327.36
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,484.69,379.36
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,544.92,422.34
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,606.7,464.54
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,658.27,498.59
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,706.46,528.91
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,751.57,555.34
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,795.16,580.1
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,830.02,600.18
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,862.32,618.47
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,878.31,626.15
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,900.97,638.28
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,916.77,646.0
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,929.09,651.63
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,935.37,654.4
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,937.98,654.99
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,934.06,652.57
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,926.38,647.93
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,913.6,638.84
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,897.2,627.55
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,874.68,613.45
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,848.94,597.32
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,819.39,577.74
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,787.04,556.3
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,749.74,532.2
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,709.98,504.8
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,666.89,474.51
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,621.72,442.02
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,573.07,406.13
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,522.85,368.13
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,470.05,327.23
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,416.96,285.05
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,362.23,241.27
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,307.39,196.76
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,244.63,146.78
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,188.85,104.69
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,133.65,70.31
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,80.35,58.9
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,73.58,53.75
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,65.88,47.77
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,63.71,46.32
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,61.43,44.74
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,58.18,42.32
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,54.85,39.74
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,48.9,34.86
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,42.79,29.64
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.79,21.81
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.29,11.98
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,34.55,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,121.83,81.47
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,197.41,148.47
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,270.28,209.81
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,349.68,274.87
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,415.12,326.99
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,484.29,379.86
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,546.13,424.5
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,609.9,468.7
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,658.71,500.6
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,709.8,532.92
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,755.27,559.42
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,799.29,584.24
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,834.02,603.56
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,856.75,614.87
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,881.74,628.04
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,903.68,639.17
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,919.66,646.55
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,932.12,651.82
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,937.12,652.99
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,938.42,652.04
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,934.56,649.39
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,926.93,644.54
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,912.82,634.84
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,895.09,622.96
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,872.23,608.5
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,846.21,592.1
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,816.04,572.15
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,783.21,550.49
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,746.66,526.78
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,707.65,500.03
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,664.4,470.04
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,619.23,437.97
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,570.93,402.73
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,521.17,365.44
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,468.9,325.34
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,413.76,282.29
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,358.64,238.73
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,303.71,194.61
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,248.71,150.78
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,195.28,110.85
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,141.54,77.47
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,82.33,60.45
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,76.94,56.42
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,77.1,56.77
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,74.44,54.98
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,71.63,53.03
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,68.47,50.61
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,63.44,46.58
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,55.93,40.45
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,48.24,33.93
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,36.9,24.18
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,25.34,13.3
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,32.1,17.68
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,59.27,41.6
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,97.2,73.1
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,136.73,105.65
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,187.65,146.97
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,232.03,182.4
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,284.04,222.58
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,338.28,263.37
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,471.4,364.27
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,618.84,470.29
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,668.33,501.83
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,725.71,538.41
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,764.34,560.78
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,801.06,581.44
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,834.9,599.82
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,866.47,615.92
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,885.11,625.55
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,900.6,633.39
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,904.09,632.56
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,912.83,635.2
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,911.0,633.8
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,905.59,630.28
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,897.85,625.33
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,886.2,617.93
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,865.15,604.2
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,840.88,588.49
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,811.85,570.05
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,770.82,543.72
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,735.65,520.59
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,704.5,499.26
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,661.21,469.45
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,616.03,437.57
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,567.87,402.68
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,518.47,365.84
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,426.59,300.11
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,370.03,261.77
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,348.95,240.95
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,304.37,198.26
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,261.97,169.75
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,241.36,160.95
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,157.67,108.48
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,120.8,91.77
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,93.48,70.41
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,64.76,47.5
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,56.38,40.94
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,48.03,34.29
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,40.11,27.89
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,32.21,21.39
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,25.15,15.48
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,18.11,9.49
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.92,4.15
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,10.81,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,64.92,40.77
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,124.71,93.42
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,98.58,74.81
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,61.91,45.23
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,81.76,61.58
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,101.5,77.51
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,305.31,243.28
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,512.61,402.16
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,426.47,332.2
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,310.16,239.4
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,336.28,258.21
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,361.88,275.85
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,371.9,281.96
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,380.98,287.42
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,402.71,302.18
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,424.15,316.54
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,524.65,389.6
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,624.32,459.64
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,619.33,453.42
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,629.47,458.08
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,781.02,567.28
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,900.85,650.09
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,809.87,583.88
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,711.42,512.47
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,783.27,566.99
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,827.28,600.73
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,756.38,547.12
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,684.63,493.48
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,657.54,477.54
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,623.44,455.93
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,564.45,412.3
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,515.79,376.09
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,528.02,386.07
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,516.06,375.82
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,436.32,316.37
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,387.64,281.77
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,318.84,232.44
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,267.91,196.97
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,260.81,190.18
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,239.21,172.43
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,175.64,117.49
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,94.21,72.29
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,86.21,66.06
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,83.59,64.16
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,80.54,62.01
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,77.3,59.66
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,70.75,54.33
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,64.7,49.31
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,56.54,42.42
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,48.16,35.09
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,36.14,24.45
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.84,12.38
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.28,1.76
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,18.96,9.65
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,31.41,20.12
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,43.99,30.61
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,58.61,42.58
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,73.19,54.27
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,42.61,29.2
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.02,5.8
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,11.56,3.74
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,13.65,5.32
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,18.22,8.91
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,59.47,41.52
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,101.76,74.34
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,155.77,115.57
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,210.64,156.47
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,436.93,324.72
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,651.92,474.21
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,719.11,519.43
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,798.63,572.63
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,769.19,551.76
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,751.42,539.11
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,813.4,584.32
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,858.02,617.18
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,838.22,603.62
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,815.56,588.56
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,712.72,515.47
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,609.92,441.43
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,660.63,481.07
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,687.86,502.54
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,647.78,472.72
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,605.98,441.49
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,560.66,408.61
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,514.7,374.31
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,465.8,336.17
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,415.82,296.18
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,364.69,254.64
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,314.5,213.47
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,263.66,172.45
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,214.47,134.92
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,166.97,104.52
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,121.15,93.92
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,111.95,86.81
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,107.58,83.57
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,102.42,79.79
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,96.98,75.71
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,88.52,68.87
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,81.62,63.19
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,69.97,53.44
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,58.06,43.17
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,41.92,29.05
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,25.77,13.5
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,14.08,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.24,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,83.89,52.22
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,162.08,121.67
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,231.12,179.92
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,309.89,244.94
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,374.82,297.93
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,450.99,357.79
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,516.64,407.49
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,584.81,457.6
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,490.58,381.51
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,351.82,271.01
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,382.93,293.41
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,413.68,314.6
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,473.0,357.55
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,532.94,399.94
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,610.5,453.24
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,670.52,493.12
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,816.5,596.97
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,922.12,665.94
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,928.66,666.96
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,931.6,666.63
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,928.04,664.02
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,920.81,659.21
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,908.13,649.7
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,891.9,638.04
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,870.07,624.12
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,845.09,608.18
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,815.17,589.21
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,782.58,568.36
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,745.94,543.83
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,706.94,516.34
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,664.39,485.91
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,619.88,453.29
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,572.02,417.25
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,522.72,379.12
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,455.84,328.31
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,407.95,292.6
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,355.33,254.49
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,316.31,227.55
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,274.78,197.3
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,237.92,171.33
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,203.35,148.08
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,182.09,143.08
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,165.25,130.07
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,149.34,117.68
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,133.3,105.24
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,116.84,92.25
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,100.8,79.36
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,84.44,65.9
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,68.03,52.09
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,51.34,37.72
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,35.66,23.96
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,19.66,8.76
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.24,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,86.28,52.97
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,169.68,127.76
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,237.22,185.17
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,313.64,248.44
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,234.55,186.63
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,115.8,89.15
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,204.61,161.33
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,303.58,238.95
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,359.96,281.3
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,418.32,324.23
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,504.92,387.3
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,578.12,439.06
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,569.28,429.19
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,537.92,404.04
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,549.66,410.16
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,559.66,414.79
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,578.53,427.36
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,596.64,439.3
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,549.7,402.88
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,485.33,354.71
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,512.46,373.51
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,552.61,400.43
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,553.4,399.69
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,553.04,398.41
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,727.12,523.53
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,847.37,603.52
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,818.99,581.97
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,787.65,560.07
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,750.94,536.05
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,711.79,508.93
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,669.63,478.73
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,625.05,446.23
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,576.37,411.49
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,526.15,374.36
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,472.98,333.88
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,419.58,292.21
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,365.06,248.47
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,310.82,204.2
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,254.73,158.83
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,199.11,116.22
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,138.23,76.37
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,85.92,64.42
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,77.03,57.51
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,74.27,55.49
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,71.8,53.93
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,69.21,52.21
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,64.48,48.53
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,59.55,44.56
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,52.61,38.82
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,43.41,30.9
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.63,21.32
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.67,9.87
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,20.15,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,104.81,63.92
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,181.55,136.73
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,254.15,198.61
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,342.76,271.76
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,410.48,326.36
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,482.31,381.98
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,546.14,429.74
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,612.08,477.43
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,664.83,512.61
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,714.09,544.15
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,760.75,573.12
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,805.99,600.48
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,841.28,620.62
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,873.99,638.8
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,890.97,646.48
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,914.83,658.73
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,930.42,665.97
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,942.45,671.05
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,949.28,672.95
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,952.41,672.66
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,948.49,669.9
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,940.76,664.89
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,928.29,655.67
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,912.11,644.23
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,889.71,630.58
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,863.96,614.76
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,832.97,594.22
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,799.07,571.73
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,761.27,547.45
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,720.88,519.81
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,676.39,488.52
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,629.81,454.91
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,580.37,418.17
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,529.33,379.16
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,475.77,337.15
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,421.32,293.23
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,364.81,247.27
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,308.13,200.37
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,250.56,153.02
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,193.82,109.2
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,129.03,66.72
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,73.9,54.77
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,65.98,48.56
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,64.83,47.82
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,62.45,46.15
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,54.98,40.24
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,52.12,38.06
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,49.22,35.76
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,43.79,31.18
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.27,26.32
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,29.9,18.84
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,21.39,9.16
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,20.92,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,107.15,63.6
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,188.26,141.36
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,267.85,209.01
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,355.94,282.01
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,422.66,336.8
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,493.33,392.73
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,556.82,440.72
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,620.04,486.49
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,672.41,521.75
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,724.13,555.72
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,767.58,583.31
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,809.16,609.19
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,835.45,624.01
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,867.73,642.88
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,893.6,657.48
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,916.4,670.02
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,932.22,679.08
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,944.46,685.91
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,950.53,687.7
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,952.84,687.19
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,881.46,636.86
