Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,769.33,554.02
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,778.67,559.24
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,774.22,554.81
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,833.48,600.76
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,862.8,622.0
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,831.44,599.98
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,797.23,576.41
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,759.89,551.85
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,719.95,523.95
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,675.0,491.53
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,628.12,457.02
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,578.92,420.74
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,528.13,382.1
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,474.6,339.53
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,421.5,296.29
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,366.25,250.49
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,305.35,200.03
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,248.63,153.44
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,193.23,110.65
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,137.82,75.02
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,84.49,63.39
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,70.19,52.01
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,69.35,51.54
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,66.98,49.9
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,64.49,48.14
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,60.62,45.15
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,56.63,41.96
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,50.37,36.67
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,42.02,29.41
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.53,20.1
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,20.9,8.35
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.29,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,63.81,35.06
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,130.67,97.51
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,219.05,171.3
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,313.29,249.28
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,381.33,304.75
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,454.59,362.41
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,534.16,422.27
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,611.52,478.45
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,666.2,516.27
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,720.66,552.43
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,766.15,581.49
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,814.82,612.3
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,851.4,634.12
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,885.44,654.01
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,913.52,668.37
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,927.51,673.31
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,943.89,681.32
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,956.7,687.05
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,963.88,689.21
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,967.3,689.1
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,963.11,685.66
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,955.08,679.92
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,941.89,669.85
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,924.99,657.53
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,901.87,642.41
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,875.43,625.2
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,845.05,604.15
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,811.7,581.2
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,773.28,556.06
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,732.34,527.37
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,687.83,495.61
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,641.07,461.53
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,590.66,424.0
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,538.71,384.32
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,484.38,341.8
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,429.12,297.38
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,372.14,251.22
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,315.04,204.24
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,256.73,156.57
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,191.57,106.66
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,133.91,69.85
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,78.17,57.75
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,69.62,51.09
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,67.92,49.92
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,60.1,43.84
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,57.94,42.32
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,54.45,39.65
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,50.88,36.81
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,45.5,32.37
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,40.05,27.63
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.86,19.47
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.23,7.37
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,13.76,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,96.55,53.48
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,175.03,131.37
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,252.32,197.33
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,346.88,275.61
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,415.54,331.39
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,488.42,388.32
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,555.54,438.13
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,625.24,487.71
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,675.75,521.09
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,728.72,555.41
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,775.01,584.43
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,819.8,611.91
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,846.55,626.46
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,879.45,645.11
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,905.47,657.6
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,928.37,667.93
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,944.23,676.41
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,956.47,682.68
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,962.02,683.75
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,963.78,682.57
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,959.8,677.93
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,951.96,671.02
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,938.43,661.01
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,921.17,648.78
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,898.11,634.27
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,871.69,617.64
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,840.82,596.85
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,806.95,574.12
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,768.75,549.64
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,727.94,521.94
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,683.25,490.64
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,636.38,456.97
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,586.09,419.81
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,534.23,380.43
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,479.96,338.13
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,424.75,293.88
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,367.62,247.64
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,310.32,200.49
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,252.21,152.95
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,194.89,108.89
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,129.14,65.97
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,73.0,53.59
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,64.89,47.28
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,63.7,46.5
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,61.24,44.78
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,53.84,38.95
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,50.89,36.72
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,47.93,34.36
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,42.41,29.79
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,36.81,24.92
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.36,17.34
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.77,6.37
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,94.11,49.34
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,198.26,148.2
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,275.44,214.22
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,362.39,286.11
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,430.55,340.91
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,502.76,396.44
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,565.92,442.26
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,628.38,485.09
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,681.59,519.94
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,734.16,553.45
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,778.91,580.8
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,821.9,606.48
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,849.03,620.87
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,882.16,639.15
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,907.58,652.53
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,929.78,663.83
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,945.69,671.15
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,957.98,676.28
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,964.06,678.04
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,966.33,677.59
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,961.86,674.47
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,953.54,669.1
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,939.53,658.92
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,921.8,646.55
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,898.72,632.19
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,872.27,615.71
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,841.39,595.39
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,807.57,573.11
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,769.37,548.78
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,728.57,521.23
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,683.91,490.13
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,637.06,456.65
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,586.69,419.6
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,534.72,380.3
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,480.38,338.09
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,425.44,294.21
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,368.5,248.34
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,311.47,201.57
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,253.67,154.35
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,196.55,110.45
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,131.25,67.87
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,75.5,55.62
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,66.92,48.92
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,65.12,47.66
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,62.72,46.0
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,55.23,40.1
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,51.63,37.33
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,47.95,34.37
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,42.44,29.8
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,36.85,24.93
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.99,16.98
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.95,5.09
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,101.9,51.02
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,209.97,156.88
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,286.61,223.06
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,372.86,294.77
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,440.17,349.28
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,511.4,404.45
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,571.11,448.12
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,634.87,491.92
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,687.92,526.9
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,740.23,560.51
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,783.94,586.22
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,817.24,604.32
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,852.4,624.66
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,884.86,642.95
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,909.69,656.1
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,931.19,667.09
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,946.64,675.59
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,958.46,681.91
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,963.33,682.87
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,964.26,681.5
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,960.24,678.55
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,952.36,673.3
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,937.89,662.9
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,919.74,650.28
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,897.15,635.94
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,871.2,619.45
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,839.26,598.02
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,804.59,574.77
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,766.79,550.34
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,726.44,522.48
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,681.21,490.43
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,634.18,456.35
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,584.49,419.45
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,533.31,380.45
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,479.94,338.83
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,425.72,295.37
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,369.51,249.96
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,313.27,203.78
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,249.21,151.9
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,191.44,107.37
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,134.29,70.81
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,79.16,58.57
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,69.91,51.36
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,67.19,49.36
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,59.44,43.32
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,57.27,41.79
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,53.08,38.53
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,48.74,35.02
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,42.87,30.15
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,36.89,24.94
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.61,16.62
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.12,3.68
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,97.9,45.72
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,201.08,149.86
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,277.19,215.47
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,362.74,286.39
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,432.19,342.35
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,505.82,399.12
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,568.67,445.58
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,630.22,488.83
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,684.75,524.58
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,738.69,558.92
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,784.03,585.26
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,827.59,609.73
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,863.24,630.9
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,886.4,643.73
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,912.23,657.03
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,934.81,668.12
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,950.06,674.96
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,961.69,679.66
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,967.22,680.63
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,968.9,679.39
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,963.83,675.96
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,954.92,670.3
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,939.44,659.27
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,920.29,646.09
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,897.27,631.86
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,870.97,615.54
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,839.11,595.92
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,804.52,574.36
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,766.13,549.85
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,725.31,521.82
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,680.33,490.43
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,633.53,456.93
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,583.91,420.35
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,532.87,381.66
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,479.04,339.83
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,422.92,295.3
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,366.42,249.91
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,310.26,203.97
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,253.46,157.67
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,198.01,115.04
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,136.29,74.6
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,82.97,62.17
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,74.77,55.77
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,72.83,54.41
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,70.25,52.63
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,67.56,50.7
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,61.98,46.19
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,56.14,41.34
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,49.46,35.68
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.52,27.9
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,29.28,17.88
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.86,2.37
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,85.41,36.0
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,178.03,132.26
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,249.51,194.04
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,336.33,265.99
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,405.8,322.25
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,479.72,379.75
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,543.07,427.18
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,608.34,474.38
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,563.04,435.72
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,492.06,378.31
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,649.66,494.41
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,806.22,599.32
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,842.3,619.19
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,875.84,637.95
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,903.13,652.73
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,916.4,658.38
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,932.74,666.19
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,945.58,671.78
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,951.87,673.32
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,954.42,672.65
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,950.77,669.62
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,943.35,664.38
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,929.85,654.43
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,912.73,642.34
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,889.91,627.72
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,863.85,611.08
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,833.07,590.45
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,799.51,568.02
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,762.12,543.94
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,722.24,516.39
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,677.73,485.28
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,631.35,452.1
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,582.15,415.8
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,531.5,377.47
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,478.19,336.28
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,424.41,293.59
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,364.67,246.12
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,308.11,200.1
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,250.6,153.53
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,194.28,110.52
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,138.29,74.86
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,84.56,62.89
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,69.91,51.35
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,68.39,50.33
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,65.95,48.65
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,63.4,46.84
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,59.11,43.41
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,54.69,39.76
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,47.92,34.15
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,39.09,26.56
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.14,16.8
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.07,0.56
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,78.76,29.35
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,162.64,119.93
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,239.39,185.47
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,332.71,262.37
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,403.01,319.12
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,477.84,377.15
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,544.43,426.17
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,613.46,475.01
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,668.05,510.94
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,718.79,543.15
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,766.09,572.38
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,811.96,599.99
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,848.22,620.05
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,881.93,638.04
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,898.65,643.74
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,922.62,654.12
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,938.57,662.35
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,950.98,668.48
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,957.27,669.5
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,959.81,668.35
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,955.67,665.5
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,947.74,660.47
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,934.65,650.99
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,917.89,639.36
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,895.33,625.51
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,869.45,609.58
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,838.74,589.61
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,805.09,567.7
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,766.76,543.52
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,725.91,516.14
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,681.29,485.41
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,634.59,452.39
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,584.47,415.74
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,532.85,376.97
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,478.65,335.32
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,424.46,292.53
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,368.37,247.25
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,306.93,197.53
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,249.15,151.02
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,192.59,108.11
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,136.5,72.67
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,82.59,60.8
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,68.17,49.51
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,66.54,48.4
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,64.0,46.65
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,61.36,44.77
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,57.33,41.66
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,53.2,38.35
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,46.37,32.7
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.38,26.64
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.03,15.73
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.31,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,61.02,18.44
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,129.08,94.23
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,213.43,164.99
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,300.09,236.49
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,369.27,292.45
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,443.92,350.55
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,519.46,407.13
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,592.48,459.96
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,648.65,498.35
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,704.83,534.86
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,754.03,564.4
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,802.17,592.43
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,833.91,610.04
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,868.17,629.19
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,896.3,644.42
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,921.42,657.65
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,938.97,666.02
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,953.03,672.28
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,959.52,673.87
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,948.94,664.95
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,946.0,662.87
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,939.36,658.51
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,926.88,649.26
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,910.83,637.91
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,888.51,623.68
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,862.99,607.49
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,831.97,586.82
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,798.27,564.43
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,751.3,529.85
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,697.1,490.03
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,657.26,463.2
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,616.28,434.97
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,580.44,410.98
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,531.13,375.53
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,477.16,334.25
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,422.99,291.7
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,366.64,247.13
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,310.69,202.07
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,254.56,157.04
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,193.59,110.99
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,138.33,75.87
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,85.57,63.45
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,78.69,58.21
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,77.59,57.56
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,74.52,55.42
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,71.3,53.1
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,66.23,49.17
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,58.84,43.17
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,50.39,36.07
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,41.77,28.56
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,28.76,16.97
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,78.84,20.67
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,165.1,121.26
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,240.83,186.53
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,333.07,262.76
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,404.2,320.32
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,480.01,379.21
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,547.23,429.5
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,616.96,479.56
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,671.83,515.97
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,722.93,548.76
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,771.57,579.04
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,818.87,607.73
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,855.4,628.62
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,889.33,647.55
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,905.78,653.5
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,929.38,664.18
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,945.46,671.26
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,957.96,676.16
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,964.75,677.95
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,967.77,677.53
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,963.58,674.54
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,955.55,669.33
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,943.21,660.51
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,927.12,649.43
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,903.81,635.18
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,877.11,618.77
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,845.52,597.87
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,810.95,575.0
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,772.39,550.38
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,731.21,522.8
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,685.83,491.17
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,638.31,457.22
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,587.99,420.21
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,536.07,380.96
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,480.88,338.18
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,424.82,293.5
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,367.29,247.14
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,309.68,199.9
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,251.46,152.36
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,194.04,108.31
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,128.4,65.65
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,72.29,52.86
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,64.78,47.04
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,63.21,45.96
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,60.71,44.21
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,53.32,38.4
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,49.99,35.73
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,46.62,32.93
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,40.67,27.97
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,34.62,22.69
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.82,13.76
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.06,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,74.61,14.1
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,156.16,114.17
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,231.62,179.13
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,318.23,250.91
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,393.18,311.37
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,469.16,370.44
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,536.5,421.05
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,606.36,471.81
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,661.72,509.0
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,716.92,545.04
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,761.42,573.0
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,808.86,602.53
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,845.24,623.58
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,879.1,642.7
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,906.72,656.15
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,931.24,667.44
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,935.94,667.29
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,948.59,672.5
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,955.16,674.19
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,958.02,673.71
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,954.23,670.58
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,946.68,665.26
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,933.53,655.18
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,916.75,642.98
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,894.2,628.88
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,868.36,612.7
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,837.72,592.42
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,804.17,570.22
