Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,765.97,545.82
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,725.29,518.16
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,680.87,486.08
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,634.41,451.94
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,584.56,416.33
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,533.24,378.48
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,479.15,336.75
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,424.3,293.22
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,367.56,247.25
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,305.47,196.83
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,247.38,149.89
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,190.46,106.56
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,133.86,70.76
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,79.51,58.4
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,80.52,59.47
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,94.54,70.97
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,85.2,63.84
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,75.32,56.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,67.11,49.69
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,58.57,42.75
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.47,34.29
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.06,25.33
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,27.63,15.7
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,16.66,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,71.74,7.4
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,150.69,109.33
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,228.83,176.36
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,324.5,255.08
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,394.78,311.96
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,469.79,370.3
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,490.04,384.27
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,512.15,398.6
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,547.28,421.92
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,579.14,442.08
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,636.25,480.12
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,694.01,517.33
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,728.58,537.62
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,760.77,556.02
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,856.43,618.7
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,926.1,659.85
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,882.34,628.05
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,801.9,568.25
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,897.84,633.81
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,962.39,671.23
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,907.38,634.88
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,821.79,574.39
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,884.28,619.29
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,914.44,637.97
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,891.51,623.7
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,865.35,607.73
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,833.66,586.89
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,799.32,564.3
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,761.63,540.47
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,721.53,513.28
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,676.37,481.96
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,629.64,448.76
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,580.74,413.94
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,530.57,377.03
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,476.25,335.24
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,421.59,292.01
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,364.83,246.26
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,308.46,200.22
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,251.72,154.52
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,196.25,112.42
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,134.63,72.72
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,81.54,60.03
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,73.92,54.18
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,71.25,52.25
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,68.58,50.41
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,65.82,48.43
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,60.87,44.58
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,55.76,40.43
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,45.9,32.16
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,37.49,24.83
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.44,13.83
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,13.49,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,53.1,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,113.48,81.38
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,184.09,141.87
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,277.33,218.72
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,349.31,277.49
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,428.5,339.94
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,509.73,400.55
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,588.06,456.78
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,644.39,495.49
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,700.78,532.43
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,750.63,562.91
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,799.51,591.96
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,797.93,586.66
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,779.43,568.88
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,857.84,617.97
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,920.82,653.1
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,897.61,633.53
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,852.64,597.41
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,916.02,638.44
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,961.37,662.48
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,957.31,658.38
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,949.5,652.58
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,930.52,638.75
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,907.88,622.94
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,885.54,609.66
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,860.04,594.38
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,828.72,574.19
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,794.86,551.74
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,757.38,527.23
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,717.74,500.89
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,673.77,471.39
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,628.31,440.13
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,579.43,406.21
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,529.6,370.56
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,474.58,329.71
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,422.51,289.98
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,368.8,248.1
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,315.99,206.37
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,261.63,164.02
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,208.82,124.95
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,158.49,94.51
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,113.68,85.02
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,110.7,83.04
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,111.92,84.34
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,108.71,82.26
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,99.82,75.56
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,87.15,65.63
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,74.04,55.07
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,59.11,42.8
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,43.77,29.84
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,27.73,15.35
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,11.97,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,25.05,13.66
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,67.22,48.58
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,106.66,81.42
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,148.47,116.01
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,205.04,161.56
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,115.27,89.08
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,40.54,27.37
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,166.64,129.21
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,301.98,233.04
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,462.85,353.05
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,598.02,448.81
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,629.65,467.32
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,659.4,485.19
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,692.12,504.15
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,723.25,521.64
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,740.37,531.2
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,755.34,539.51
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,796.55,564.64
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,819.39,577.86
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,756.22,535.04
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,706.98,501.23
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,704.24,499.93
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,699.67,497.0
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,643.01,458.51
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,599.6,428.72
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,639.23,457.2
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,664.52,475.15
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,625.91,448.54
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,588.12,422.8
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,406.98,296.98
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,239.66,175.97
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,295.55,217.73
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,345.28,253.32
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,345.8,253.27
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,338.24,247.23
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,181.92,133.46
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,18.26,8.86
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,15.75,6.95
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,13.25,4.98
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,19.87,10.36
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,26.48,16.73
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,22.32,13.28
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,18.16,9.82
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,15.67,7.77
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,13.18,5.7
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,10.69,3.57
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.22,1.42
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.74,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.28,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.64,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,5.81
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,28.93,17.85
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,44.1,30.66
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,61.42,45.14
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,78.58,59.26
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,91.57,69.61
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,104.6,79.78
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,120.49,92.29
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,136.4,104.68
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,353.0,279.37
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,571.1,446.6
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,606.01,470.85
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,640.21,494.88
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,413.53,321.47
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,144.55,108.68
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,152.02,114.51
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,159.47,120.11
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,245.76,186.68
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,350.85,265.9
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,187.57,141.35
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,49.38,33.39
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,42.7,28.14
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,36.0,22.85
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,108.46,79.79
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,181.02,135.83
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,199.34,149.71
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,217.26,163.29
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,337.36,254.17
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,445.65,333.45
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,367.89,275.11
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,294.53,220.21
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,298.81,224.1
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,301.65,226.66
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,245.85,184.92
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,195.87,147.34
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,161.66,121.43
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,128.22,95.85
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,153.48,115.59
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,175.72,132.89
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,132.7,100.22
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,90.16,70.41
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,97.09,76.54
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,103.45,82.17
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,90.06,71.32
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,76.55,60.2
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,62.91,48.63
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,49.15,36.76
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,36.39,25.61
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.89
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.74
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.64,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.32,7.79
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,31.92,20.46
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,47.37,33.64
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,65.74,49.08
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,83.89,64.09
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,74.41,56.02
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,66.58,49.32
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,81.64,61.41
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,96.73,73.36
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,84.57,63.26
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,73.2,53.89
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,145.6,111.81
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,220.97,170.55
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,210.95,161.74
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,201.28,153.52
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,208.03,158.4
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,214.75,163.22
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,144.73,108.62
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,77.13,55.47
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,65.31,46.18
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,53.57,36.89
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,115.17,85.27
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,177.11,132.94
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,169.23,126.69
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,161.39,120.65
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,156.13,116.61
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,150.9,112.6
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,144.49,107.67
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,138.19,102.83
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,149.01,111.26
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,159.51,119.4
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,167.86,125.88
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,175.91,132.15
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,205.34,154.72
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,232.8,175.57
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,186.79,140.78
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,141.96,106.69
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,173.65,130.86
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,201.16,151.49
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,185.33,136.39
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,153.76,123.3
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,147.32,118.51
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,134.16,108.03
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,119.36,96.25
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,104.05,83.79
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,87.91,70.19
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,71.3,55.88
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,55.74,42.17
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,38.44,26.74
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,22.54,11.16
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,10.72,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,21.87,11.28
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,43.38,29.85
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,63.91,47.27
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,90.39,69.62
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,117.54,92.23
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,172.3,136.91
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,219.02,174.16
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,169.87,133.47
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,112.67,86.11
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,165.6,128.23
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,219.65,170.11
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,226.62,174.72
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,233.58,179.43
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,239.53,183.08
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,245.49,186.74
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,271.81,206.25
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,297.94,225.34
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,325.46,244.81
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,334.78,250.69
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,340.37,254.29
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,345.62,257.67
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,374.96,278.19
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,403.08,297.39
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,400.56,295.14
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,397.63,292.8
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,391.02,287.87
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,384.34,282.95
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,257.12,190.7
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,132.49,97.33
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,111.18,81.26
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,90.2,65.12
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,62.28,43.47
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,34.19,21.45
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,27.48,16.2
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,89.56,65.38
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,154.02,115.84
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,105.56,78.27
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,55.67,39.1
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,85.54,63.27
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,112.2,88.84
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,115.26,91.68
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,117.82,94.18
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,103.13,82.34
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,88.32,70.2
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,72.38,56.71
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,56.28,42.84
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,41.46,29.89
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,26.46,16.62
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,15.26,5.38
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,4.72
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.98
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,25.98,15.91
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,33.04,21.77
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,110.29,85.48
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,193.03,151.76
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,202.88,158.62
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,212.18,165.05
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,291.3,226.76
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,372.47,288.16
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,392.79,301.97
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,412.34,315.31
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,536.5,407.12
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,662.91,496.55
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,649.91,484.25
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,615.42,458.07
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,538.88,400.58
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,443.85,329.51
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,425.05,315.64
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,406.48,301.65
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,313.63,233.57
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,215.52,160.34
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,161.47,119.44
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,108.57,78.84
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,220.74,164.23
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,338.66,250.9
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,426.27,315.24
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,509.81,375.01
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,549.38,404.57
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,574.32,422.76
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,537.17,395.96
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,498.31,367.42
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,397.05,293.22
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,321.65,238.91
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,292.58,217.39
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,264.64,196.51
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,245.73,180.69
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,227.28,165.23
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,184.92,137.08
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,153.5,121.86
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,139.37,110.78
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,133.24,106.16
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,117.05,93.29
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,100.48,79.85
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,84.06,66.24
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,67.33,52.02
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,50.88,37.7
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,34.4,23.1
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,19.9,8.06
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,11.52,3.13
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,21.86,12.19
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,32.23,21.01
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,44.71,31.52
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,57.93,42.48
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,73.61,55.16
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,89.25,67.56
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,102.45,77.94
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,115.65,88.19
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,127.86,97.39
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,140.11,106.52
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,223.3,171.75
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,328.68,251.67
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,408.03,310.23
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,507.4,381.34
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,565.05,421.85
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,622.08,461.35
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,560.03,413.98
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,479.06,353.89
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,601.78,442.34
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,718.52,522.22
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,696.37,504.85
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,660.22,479.41
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,642.68,466.88
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,624.37,453.72
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,595.68,433.66
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,567.25,413.78
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,570.63,416.68
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,573.91,419.01
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,536.31,392.52
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,502.7,368.76
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,345.19,255.97
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,201.0,149.53
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,222.18,166.06
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,241.61,180.69
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,175.52,131.37
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,110.37,81.88
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,131.46,98.6
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,150.63,113.69
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,157.98,118.69
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,162.95,129.98
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,148.35,118.51
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,133.81,106.99
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,117.32,93.85
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,100.43,80.11
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,83.69,66.04
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,66.62,51.39
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,50.13,37.03
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,33.38,22.17
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,19.45,6.98
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,39.74,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,114.34,79.84
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,201.41,156.51
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,290.2,231.09
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,363.38,292.07
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,442.79,356.03
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,432.51,345.91
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,394.86,314.21
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,547.18,432.35
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,705.98,547.92
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,617.2,477.04
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,483.37,372.03
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,691.21,529.14
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,875.49,657.05
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,776.33,582.19
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,647.15,483.15
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,487.74,366.49
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,327.86,245.55
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,680.66,511.65
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,960.34,700.55
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,956.19,694.65
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,948.31,688.6
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,930.38,676.42
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,908.9,662.06
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,823.48,601.2
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,713.44,520.0
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,672.99,490.63
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,633.31,461.35
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,636.73,465.97
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,634.58,466.09
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,643.08,474.52
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,630.0,466.34
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,556.82,410.44
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,495.6,363.84
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,393.8,289.64
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,317.47,234.85
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,305.55,225.02
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,292.37,213.33
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,264.2,185.04
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,214.33,139.78
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,178.4,121.86
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,160.17,126.67
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,133.07,105.07
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,113.1,89.07
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,87.95,68.66
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,67.17,51.54
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,61.1,46.47
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.59,39.11
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,43.21,30.86
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,33.65,22.1
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,17.02,4.42
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.27,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.21,0.48
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,17.3,8.38
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,26.41,16.11
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,36.37,24.49
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,46.36,32.78
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,53.86,38.8
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,61.38,44.71
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,79.93,59.55
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,98.77,74.43
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,138.15,105.42
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,178.14,136.26
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,198.97,152.0
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,219.83,167.67
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,218.21,165.91
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,216.76,164.38
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,250.19,189.57
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,283.49,214.3
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,332.19,249.78
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,362.72,271.31
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,364.02,271.72
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,365.09,272.12
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,325.64,242.91
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,275.62,205.79
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,276.79,206.64
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,277.81,207.25
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,283.78,211.2
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,289.43,214.89
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,233.33,173.66
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,178.53,132.83
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,141.44,104.62
