Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,105.12,76.71
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,124.47,91.82
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,143.24,106.33
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,121.21,89.46
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,99.6,72.9
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,68.34,48.7
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,36.56,23.68
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,29.45,18.08
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,22.37,12.44
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,31.89,20.26
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,41.43,29.61
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,23.55,14.52
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.46
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,16.05,7.48
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,23.92,14.27
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,33.04,22.05
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,42.19,29.74
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,42.6,29.96
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,43.03,30.14
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,68.99,51.37
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,96.95,73.9
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,97.77,74.1
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,98.77,74.49
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,223.82,174.05
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,346.1,267.48
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,399.07,305.95
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,451.96,343.78
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,456.38,344.87
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,460.16,345.68
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,544.14,403.85
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,606.96,444.43
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,442.8,326.7
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,254.89,189.09
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,253.39,187.87
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,251.82,185.5
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,253.22,187.32
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,254.48,188.84
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,282.57,210.02
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,309.81,230.37
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,300.99,224.06
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,292.22,217.92
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,335.16,250.13
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,370.46,276.23
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,381.67,284.67
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,387.47,288.91
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,266.97,200.2
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,154.03,115.27
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,203.71,153.65
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,247.04,186.29
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,230.4,173.09
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,212.2,158.97
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,172.04,130.02
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,144.37,115.45
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,135.12,108.27
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,127.77,102.56
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,112.01,89.89
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,95.68,76.48
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,79.64,62.87
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,64.4,49.65
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,47.83,35.1
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,31.02,20.02
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,16.01,1.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,12.34,4.61
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,14.83,6.64
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,17.32,8.63
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,88.94,67.0
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,169.54,130.72
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,261.14,202.13
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,341.09,262.63
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,328.48,251.36
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,315.02,239.81
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,343.44,260.67
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,371.56,281.01
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,495.49,372.93
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,598.92,447.32
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,807.1,598.85
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,959.78,700.96
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,876.11,640.8
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,752.09,549.69
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,683.51,500.12
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,602.43,441.21
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,621.27,455.29
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,637.26,466.78
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,622.83,456.52
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,607.25,445.57
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,691.2,510.66
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,728.35,541.0
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,682.77,507.36
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,635.21,472.0
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,516.61,382.77
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,420.96,311.14
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,436.73,321.07
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,421.6,302.96
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,360.32,251.81
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,302.23,202.5
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,245.29,157.19
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,201.43,125.48
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,137.97,80.97
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,70.59,53.46
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,68.95,52.36
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,67.65,51.48
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,64.37,49.01
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,60.99,46.37
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,55.74,41.92
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,50.39,37.19
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.35,27.49
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,30.02,18.78
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,15.15,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,40.81,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,116.65,77.77
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,207.85,161.27
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,300.13,239.78
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,375.14,302.38
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,463.04,372.69
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,251.4,204.05
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,11.54,3.8
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,370.02,299.62
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,728.55,570.53
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,781.15,604.07
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,828.48,634.8
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,866.93,659.68
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,902.84,682.65
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,802.58,607.73
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,671.76,506.2
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,847.6,637.04
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,978.17,725.51
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,985.74,727.58
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,989.53,728.01
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,985.05,723.86
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,976.68,717.32
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,962.08,705.67
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,943.75,691.72
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,919.53,675.35
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,891.9,656.76
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,859.75,633.81
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,824.58,608.85
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,784.57,581.54
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,741.99,551.35
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,695.32,517.09
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,646.64,480.61
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,594.52,440.59
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,540.97,398.45
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,484.38,352.95
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,425.47,304.65
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,366.42,255.63
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,307.75,206.19
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,248.48,156.84
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,191.29,112.34
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,128.12,71.07
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,73.66,55.82
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,72.49,55.1
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,71.31,54.33
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,67.8,51.69
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,64.17,48.86
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,58.65,44.28
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.67,37.4
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.77,28.63
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,30.73,19.2
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,59.5,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,168.42,112.87
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,257.68,200.61
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,358.17,285.81
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,434.53,349.29
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,516.15,414.15
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,586.67,467.58
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,656.7,517.79
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,713.25,557.16
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,769.24,595.26
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,818.28,626.66
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,856.34,649.86
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,892.27,671.14
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,925.43,690.3
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,951.49,704.54
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,974.21,716.53
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,989.41,725.03
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,1000.82,731.2
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,1005.32,731.52
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,1005.84,729.43
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,1000.38,724.8
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,990.93,717.76
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,973.4,705.87
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,952.09,691.65
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,927.05,674.79
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,898.55,655.71
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,864.7,632.03
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,827.87,606.39
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,786.97,578.96
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,743.48,548.92
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,695.8,514.35
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,646.29,477.65
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,593.72,437.75
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,539.73,395.67
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,482.74,350.23
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,423.48,302.02
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,364.05,253.05
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,305.05,203.61
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,245.77,154.32
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,188.26,109.6
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,131.05,73.26
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,70.64,53.31
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,69.01,52.21
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,67.32,51.01
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,63.99,48.5
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,60.56,45.82
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,55.25,41.4
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,49.86,36.69
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,38.29,26.51
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,28.55,17.27
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,57.44,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,163.16,107.07
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,248.59,192.46
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,343.51,272.38
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,420.77,336.32
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,503.39,401.84
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,570.71,452.33
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,639.88,501.09
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,697.71,540.62
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,751.27,576.18
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,799.9,606.4
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,846.92,634.89
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,884.05,657.1
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,918.51,677.36
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,934.48,683.99
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,958.32,695.91
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,973.93,703.8
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,985.88,709.5
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,991.0,709.59
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,992.27,707.45
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,987.19,702.89
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,978.22,696.1
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,963.46,685.07
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,944.95,671.86
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,920.54,656.38
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,892.7,638.78
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,859.42,617.67
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,823.14,594.54
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,782.46,568.39
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,739.22,539.58
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,691.85,506.26
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,642.47,470.67
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,590.15,431.96
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,536.45,391.03
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,464.49,336.61
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,409.28,295.2
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,359.28,256.01
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,310.77,217.49
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,260.81,176.52
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,207.46,134.34
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,145.89,89.52
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,74.31,56.53
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,70.6,53.75
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,66.62,50.63
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,62.91,47.79
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,59.06,44.74
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,53.72,40.27
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,48.29,35.51
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.45,25.05
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.29,15.35
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,38.69,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,119.89,75.83
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,200.76,154.34
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,289.88,228.67
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,364.63,289.68
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,445.74,353.05
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,520.62,408.35
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,592.08,459.08
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,545.62,420.37
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,475.47,365.08
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,642.3,486.06
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,812.02,596.33
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,759.56,555.44
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,684.5,499.77
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,711.13,514.38
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,735.69,526.04
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,808.19,572.56
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,860.62,605.43
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,837.69,588.61
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,811.53,570.73
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,777.86,549.48
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,758.6,536.93
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,774.24,548.02
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,798.49,563.86
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,852.69,604.5
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,873.94,620.74
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,841.45,601.08
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,806.22,579.95
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,767.24,555.47
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,725.91,527.6
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,685.21,499.62
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,636.45,465.32
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,584.18,427.42
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,530.8,387.37
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,414.75,302.68
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,334.53,246.17
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,330.49,240.62
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,313.88,223.01
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,262.26,185.1
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,225.97,160.72
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,187.33,135.21
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,153.87,122.35
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,139.0,110.67
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,123.54,98.31
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,107.74,85.66
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,91.4,72.27
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,75.4,58.83
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,58.96,44.67
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,42.68,30.33
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,26.05,14.96
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,43.64,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,129.64,80.66
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,213.18,164.43
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,304.46,240.81
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,383.93,304.83
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,465.91,367.82
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,534.71,418.02
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,605.73,467.28
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,664.09,504.34
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,722.52,539.8
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,771.71,566.43
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,819.6,591.14
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,852.83,610.32
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,889.08,631.55
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,916.27,647.02
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,940.29,660.65
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,957.31,671.37
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,970.78,680.12
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,977.15,685.56
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,979.71,688.75
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,975.34,686.9
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,967.15,682.81
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,723.66,521.71
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,441.07,320.12
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,696.32,507.68
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,873.06,626.55
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,840.56,604.83
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,805.38,583.22
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,726.09,526.86
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,641.01,465.43
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,610.91,445.33
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,578.61,422.73
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,563.35,412.58
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,529.84,387.21
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,474.08,343.71
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,418.4,299.02
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,343.7,244.61
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,299.05,215.85
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,255.37,173.64
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,186.78,111.82
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,131.52,76.68
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,82.07,63.02
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,79.32,61.04
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,76.4,58.83
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,72.04,55.48
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,65.6,50.27
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,57.44,43.4
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,49.06,36.09
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,37.37,25.7
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.43,14.08
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,38.75,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,118.26,71.2
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,199.84,154.63
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,287.29,229.12
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,361.98,291.11
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,442.95,355.5
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,517.64,412.2
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,589.15,464.48
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,648.79,506.8
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,708.64,548.17
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,759.91,581.52
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,810.13,613.58
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,848.61,638.03
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,884.78,660.82
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,909.31,675.05
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,937.21,691.61
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,954.61,701.88
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,968.47,710.01
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,975.94,712.67
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,979.65,713.06
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,871.42,638.04
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,742.23,543.37
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,854.2,625.83
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,932.17,678.56
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,772.47,566.23
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,594.91,435.95
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,653.34,480.23
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,699.0,513.7
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,725.92,536.41
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,724.53,538.8
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,679.38,505.89
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,632.03,470.8
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,582.86,433.2
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,529.57,391.58
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,472.98,346.48
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,417.89,301.44
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,291.3,210.09
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,219.74,164.64
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,217.56,150.31
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,184.73,110.63
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,129.3,75.36
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,80.28,61.88
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,77.43,59.78
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,74.41,57.47
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,69.95,54.0
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,65.31,50.26
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,55.73,42.13
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,47.65,35.02
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,36.28,24.84
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,24.68,13.17
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,38.25,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,116.24,67.54
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,202.58,157.06
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,295.46,236.59
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,322.06,260.63
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,329.18,267.6
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,256.94,207.46
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,171.02,134.53
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,124.19,95.99
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,92.59,69.58
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,208.27,162.32
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,320.95,249.44
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,411.8,318.4
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,484.67,372.68
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,548.27,418.74
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,632.65,478.48
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,457.81,347.91
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,266.95,201.65
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,676.96,515.39
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,976.84,721.26
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,847.41,628.06
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,667.47,494.43
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,469.08,351.39
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,252.45,188.63
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,478.16,359.43
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,678.41,503.02
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,610.16,451.92
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,555.8,411.41
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,669.42,500.05
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,731.3,548.82
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,683.88,513.21
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,634.61,475.99
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,449.38,337.78
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,297.78,223.25
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,377.52,281.62
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,416.28,302.11
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,354.02,249.6
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,295.12,199.15
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,235.71,148.92
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,178.15,103.65
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,121.02,67.38
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,70.78,54.22
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,34.98,24.16
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.06,2.11
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.82,1.08
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.58,0.03
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,42.87,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,125.8,70.46
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,212.76,164.74
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,305.54,244.26
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,387.32,312.17
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,470.95,378.85
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,411.65,329.81
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,309.55,246.33
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,520.96,413.68
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,727.92,565.33
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,777.14,595.98
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,820.51,623.03
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,859.03,647.64
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,895.05,670.39
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,922.98,686.55
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,947.81,700.66
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,964.47,710.46
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,964.73,709.58
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,919.47,677.02
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,839.08,615.88
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,754.33,555.11
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,669.18,493.11
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,653.64,481.0
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,637.25,468.01
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,516.99,381.55
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,389.7,288.34
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,378.58,280.65
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,367.5,272.63
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,401.04,297.55
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,431.27,319.64
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,311.79,232.13
