Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,196.95,146.28
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,217.5,162.43
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,236.95,177.52
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,281.51,210.91
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,318.7,237.8
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,321.56,236.44
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,306.88,219.7
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,254.98,172.81
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,187.87,114.77
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,142.78,89.97
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,111.91,88.13
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,64.69,49.08
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,19.8,11.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,16.48,8.5
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,13.17,5.7
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.27,3.19
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.39,0.65
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.51,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.85,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,25.89,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,77.13,39.03
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,156.93,120.36
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,252.99,201.52
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,329.81,265.61
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,414.44,333.4
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,428.84,342.54
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,419.13,332.85
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,561.82,441.19
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,707.62,544.64
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,761.3,577.6
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,814.17,609.89
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,853.75,634.71
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,891.03,657.89
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,914.23,670.32
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,940.68,684.99
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,957.92,694.61
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,971.63,702.12
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,870.07,631.42
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,744.0,539.6
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,874.53,633.72
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,969.74,696.34
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,951.27,683.17
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,929.25,668.79
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,845.33,611.08
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,754.75,545.86
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,576.96,421.77
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,402.96,295.61
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,515.72,379.4
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,611.38,447.29
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,635.86,466.2
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,632.91,464.75
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,581.02,425.78
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,528.26,385.38
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,420.76,306.14
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,345.6,252.67
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,337.5,240.6
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,298.48,200.31
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,245.94,162.71
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,215.64,146.09
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,152.28,98.2
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,82.73,63.37
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,79.25,60.8
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,75.56,57.95
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,70.73,54.19
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,63.61,48.37
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,55.02,41.1
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,46.2,33.37
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,34.05,22.53
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.64,8.79
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,36.96,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,111.25,54.78
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,198.15,151.95
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,287.38,228.3
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,363.67,291.52
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,446.37,356.93
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,521.89,413.8
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,594.59,466.27
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,655.07,507.2
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,715.74,547.01
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,765.49,577.3
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,813.92,605.99
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,853.71,630.41
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,891.22,653.14
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,913.98,664.73
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,940.83,679.06
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,694.72,510.36
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,379.73,279.9
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,527.67,387.96
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,652.85,474.14
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,622.7,451.09
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,592.07,428.7
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,616.93,446.39
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,639.45,462.06
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,785.11,567.46
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,883.12,635.27
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,773.56,558.35
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,660.3,477.0
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,710.05,516.39
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,730.18,533.45
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,682.1,499.0
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,632.68,463.27
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,545.77,398.69
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,473.83,345.32
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,453.41,328.88
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,417.67,298.6
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,359.69,253.2
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,304.56,209.78
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,250.5,172.44
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,217.02,153.75
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,179.54,128.82
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,147.12,116.03
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,134.27,106.03
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,120.98,95.49
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,104.74,82.49
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,87.98,68.76
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,70.67,54.22
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,52.89,38.91
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,36.02,24.04
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,17.95,5.36
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,9.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.99,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.74,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,15.65,6.87
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,25.59,15.38
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,37.63,25.52
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,49.86,35.66
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,64.22,47.33
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,78.54,58.74
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,92.34,69.65
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,106.12,80.41
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,129.46,98.49
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,152.85,116.31
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,190.29,144.9
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,227.98,173.08
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,262.8,198.5
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,318.22,238.55
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,342.15,255.17
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,365.68,271.44
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,456.29,336.08
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,565.0,410.12
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,602.7,435.09
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,638.4,458.97
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,635.21,455.79
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,645.49,461.71
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,764.17,545.56
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,859.86,610.93
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,744.12,530.64
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,632.1,452.78
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,602.88,433.75
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,573.44,413.69
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,610.71,442.7
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,623.9,453.11
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,573.04,416.19
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,521.73,378.31
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,435.32,315.48
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,369.92,268.8
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,346.96,247.06
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,300.98,204.13
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,231.54,158.56
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,202.78,147.92
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,160.93,110.74
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,95.13,73.92
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,89.31,69.45
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,83.74,65.06
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,76.73,59.49
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.47,53.52
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,59.32,44.88
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,48.87,35.66
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,33.91,22.31
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,18.87,4.58
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,28.11,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,79.68,31.51
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,178.83,136.77
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,267.82,212.97
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,343.92,276.32
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,426.52,342.16
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,497.13,396.22
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,571.17,450.73
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,639.73,498.14
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,701.33,538.65
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,754.48,572.03
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,806.66,603.89
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,846.56,627.54
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,884.21,649.35
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,914.04,664.95
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,940.96,678.56
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,831.18,603.04
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,702.07,510.8
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,733.73,531.8
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,763.39,549.86
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,881.25,631.79
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,964.69,685.46
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,940.14,667.89
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,921.72,655.41
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,898.07,640.89
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,871.28,624.34
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,838.55,603.22
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,803.23,580.11
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,693.92,502.95
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,592.58,430.25
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,621.64,453.22
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,626.55,457.06
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,574.81,419.93
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,522.54,381.48
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,467.72,339.28
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,412.7,295.56
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,356.6,250.48
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,301.79,205.67
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,245.11,159.55
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,190.09,117.51
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,137.78,85.28
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,96.08,74.82
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,90.28,70.33
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.04,66.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.72,60.36
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.13,54.1
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.63,45.12
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,48.82,35.57
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,33.55,21.87
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.35,1.94
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,23.19,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,67.74,22.52
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,151.7,115.12
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,234.66,186.04
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,322.54,258.43
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,404.42,324.02
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,473.64,376.89
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,546.11,430.21
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,607.56,474.99
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,669.94,519.44
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,729.07,559.07
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,780.02,592.14
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,821.81,617.62
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,861.5,641.33
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,892.63,659.01
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,920.96,674.74
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,940.22,685.83
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,956.14,694.88
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,964.9,698.0
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,970.05,698.97
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,967.07,696.26
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,960.41,691.38
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,774.2,561.81
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,569.58,414.2
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,561.12,408.67
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,552.01,401.74
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,545.64,397.43
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,538.03,392.23
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,654.17,479.69
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,726.19,533.26
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,630.97,462.63
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,544.51,398.73
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,367.74,271.63
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,211.9,156.41
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,333.86,245.88
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,411.86,295.06
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,354.3,247.94
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,298.0,201.61
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,240.88,155.02
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,185.89,113.16
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,132.25,80.28
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,90.09,69.61
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,86.16,66.65
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,80.06,61.8
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,73.23,56.35
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,66.17,50.53
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,56.23,42.03
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,46.01,33.01
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,31.32,19.8
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,39.55,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,114.03,34.92
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,215.46,165.17
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,324.1,258.42
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,405.84,326.98
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,493.72,397.53
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,565.57,452.24
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,640.01,506.24
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,483.51,383.19
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,255.57,199.5
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,304.23,237.1
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,353.42,273.71
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,491.95,378.62
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,636.06,482.85
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,629.63,473.93
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,598.97,449.07
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,565.39,422.64
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,530.02,394.9
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,458.43,341.33
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,408.19,302.84
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,484.78,359.11
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,576.99,424.63
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,414.36,307.2
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,263.76,195.45
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,627.06,470.81
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,887.49,650.8
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,796.65,585.29
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,686.32,504.05
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,614.4,452.38
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,542.29,399.9
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,568.26,420.34
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,580.28,429.38
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,440.14,326.48
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,323.48,240.23
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,285.22,212.27
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,249.36,185.77
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,263.28,195.61
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,265.54,195.68
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,229.53,168.52
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,201.35,148.0
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,169.14,124.49
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,142.92,113.52
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,127.44,101.2
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,111.35,88.18
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,95.45,75.26
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,79.05,61.61
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,62.72,47.66
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,45.96,33.05
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,30.45,19.01
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.95,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,30.4,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,85.05,18.7
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,192.62,146.32
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,291.69,231.58
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,248.49,199.12
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,191.97,152.7
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,194.1,154.07
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,207.58,163.78
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,352.2,279.56
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,508.96,399.25
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,552.33,428.99
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,595.12,458.25
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,586.74,448.53
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,552.71,420.87
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,779.65,588.38
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,961.46,709.28
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,976.87,716.78
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,988.61,723.17
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,993.88,724.01
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,995.34,722.55
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,989.49,717.94
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,979.75,711.0
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,963.73,700.36
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,943.99,687.39
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,753.82,555.06
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,536.1,393.66
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,514.91,378.5
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,484.44,356.06
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,641.45,475.47
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,732.77,544.04
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,684.08,508.0
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,633.59,470.53
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,580.1,430.64
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,525.38,388.49
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,466.26,341.29
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,417.04,301.52
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,335.82,241.32
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,283.84,205.87
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,242.67,165.51
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,180.17,108.74
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,126.75,76.33
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,86.36,66.6
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,83.29,64.33
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,78.2,60.29
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,71.93,55.28
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,65.49,49.95
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,55.82,41.63
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,46.43,33.22
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,31.09,19.21
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.01,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,22.52,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,66.47,7.96
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,170.67,128.26
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,263.2,207.9
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,344.66,276.54
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,433.84,349.03
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,505.54,404.81
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,588.89,467.1
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,528.55,416.54
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,443.54,347.23
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,629.75,489.47
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,820.1,623.59
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,571.56,439.59
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,234.98,178.22
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,228.82,173.23
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,222.99,167.91
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,170.52,127.37
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,120.43,88.44
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,218.65,163.61
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,338.75,252.51
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,410.32,304.94
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,480.12,355.23
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,594.09,437.24
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,699.68,510.66
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,816.43,597.16
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,885.27,645.63
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,851.25,622.51
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,814.4,598.08
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,700.52,515.12
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,582.45,427.05
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,625.34,461.84
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,632.49,468.73
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,548.47,404.52
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,474.51,348.65
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,454.07,331.31
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,410.75,293.62
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,342.42,241.63
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,296.97,209.57
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,244.41,161.91
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,173.8,101.37
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,118.18,68.05
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,76.63,58.28
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,74.48,56.75
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,72.31,55.13
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,67.25,51.12
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,59.61,44.78
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,50.77,37.18
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,41.78,29.15
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,28.0,16.41
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,12.56,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,30.74,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,136.58,101.84
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,226.04,178.92
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,319.45,256.71
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,410.0,330.0
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,494.0,395.82
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,583.73,463.48
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,655.18,514.79
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,720.34,560.13
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,781.51,600.39
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,842.17,639.32
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,882.35,663.33
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,920.14,685.52
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,946.04,699.51
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,975.55,715.92
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,992.63,725.51
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,1006.01,732.87
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,1013.26,735.24
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,1003.12,726.48
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,997.33,722.02
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,987.71,715.18
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,972.35,703.34
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,953.29,689.27
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,927.43,672.26
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,898.22,653.1
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,863.73,629.38
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,826.36,603.74
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,784.68,576.1
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,740.58,545.26
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,691.24,509.7
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,643.4,474.28
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,588.71,433.04
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,533.01,389.94
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,474.37,343.55
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,415.61,295.74
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,355.28,246.19
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,295.86,196.69
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,235.94,147.59
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,172.68,99.69
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,115.56,65.63
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,73.63,55.82
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,71.66,54.54
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,69.69,53.19
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,64.84,49.33
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,57.69,43.34
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,49.09,35.9
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.37,28.05
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.9,15.31
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,13.72,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,38.45,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,138.39,102.95
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,227.82,180.37
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,321.76,258.64
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,411.95,331.74
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,491.91,394.53
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,577.0,458.94
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,648.03,509.17
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,712.49,553.04
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,771.93,592.15
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,830.82,629.94
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,871.22,655.52
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,909.28,679.37
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,935.1,693.44
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,964.87,710.17
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,982.29,720.07
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,996.07,727.75
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,1003.64,730.05
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,993.98,721.29
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,989.23,717.2
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,980.64,710.72
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,968.62,701.05
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,952.59,688.94
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,926.99,672.07
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,897.96,653.03
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,863.42,630.32
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,825.84,605.51
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,783.91,577.43
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,739.45,546.64
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,690.45,511.21
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,639.51,473.54
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,585.43,432.46
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,530.11,389.29
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,471.79,342.76
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,411.11,293.22
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,350.35,242.92
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,290.32,192.49
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,229.52,142.17
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,170.64,97.29
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,112.7,62.98
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,64.64,48.6
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,61.92,46.54
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,59.11,44.33
