Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,54.92,41.06
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,50.65,37.57
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,43.66,31.44
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,36.55,24.93
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,24.31,13.0
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.83,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,13.58,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,80.34,57.5
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,135.98,105.8
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,187.08,148.73
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,240.68,192.36
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,178.72,141.52
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,89.27,67.22
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,327.86,260.25
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,540.66,419.82
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,566.11,434.1
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,588.46,447.53
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,749.96,564.14
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,901.5,663.92
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,832.82,616.49
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,735.26,546.31
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,877.85,648.09
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,984.14,716.68
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,990.9,718.47
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,993.85,718.92
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,987.93,715.23
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,978.18,709.25
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,954.46,694.28
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,940.17,685.6
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,914.9,669.27
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,886.28,650.78
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,852.2,627.35
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,815.13,601.88
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,773.8,574.58
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,729.99,544.32
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,619.16,461.1
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,514.13,381.99
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,485.15,361.06
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,454.04,337.58
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,433.0,320.25
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,398.78,290.98
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,348.5,246.9
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,285.29,190.26
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,225.78,140.83
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,168.68,97.28
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,106.04,58.96
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,65.24,49.55
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,63.89,48.62
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,62.62,47.7
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,57.85,43.83
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,52.98,39.7
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,45.26,32.9
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,35.33,23.94
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,22.82,11.45
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,11.1,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.68,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,79.65,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,184.24,139.55
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,283.77,228.17
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,365.54,297.64
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,460.2,373.88
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,534.06,429.63
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,610.47,483.53
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,673.3,525.59
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,736.38,566.08
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,786.99,595.57
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,836.24,623.11
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,876.16,646.62
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,907.17,664.05
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,936.09,679.37
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,961.81,692.56
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,979.5,700.66
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,993.57,706.64
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,1000.25,708.17
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,1003.09,707.53
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,997.48,703.28
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,988.0,696.87
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,968.41,683.65
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,957.9,676.29
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,931.88,659.93
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,902.37,641.53
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,868.18,620.66
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,830.85,597.61
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,788.22,570.43
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,743.02,540.73
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,693.78,506.66
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,642.43,470.08
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,587.35,429.41
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,530.99,386.48
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,471.93,340.33
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,413.23,292.97
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,349.25,240.36
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,288.53,189.47
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,226.88,138.92
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,166.89,93.58
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,108.26,59.51
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,67.43,50.93
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,58.53,43.71
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,55.18,41.04
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,51.15,37.88
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,47.07,34.51
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,39.89,28.2
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.58,21.49
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.37,9.71
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.26,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,99.36,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,209.71,156.28
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,319.8,251.41
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,405.32,321.43
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,497.24,393.0
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,569.14,445.13
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,643.26,496.24
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,704.05,537.04
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,764.85,576.82
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,813.17,606.06
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,854.78,630.34
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,893.92,653.62
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,930.42,674.95
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,957.35,688.67
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,980.94,700.31
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,997.39,708.93
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,1010.1,715.41
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,1001.58,708.14
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,1002.42,707.09
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,995.89,702.91
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,985.53,696.54
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,969.44,685.35
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,949.67,672.0
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,923.56,655.55
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,894.1,637.04
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,859.38,615.58
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,821.82,592.13
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,779.45,564.93
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,734.7,534.65
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,685.31,500.25
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,634.41,463.82
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,582.15,425.11
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,525.98,382.45
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,467.01,336.45
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,408.33,289.27
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,348.28,240.45
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,289.24,191.66
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,224.86,139.64
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,167.6,96.85
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,111.44,64.16
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,73.48,55.97
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,70.74,53.94
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,67.97,51.77
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,62.26,47.14
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,54.2,40.33
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,45.17,32.44
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,35.98,24.1
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,21.65,9.02
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,72.6,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,182.84,134.9
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,287.27,226.14
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,371.12,295.83
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,468.99,373.19
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,276.31,222.26
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,36.37,24.11
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,42.62,29.19
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,48.88,34.06
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,273.53,214.21
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,496.57,379.53
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,605.84,455.59
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,717.72,530.87
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,761.75,557.08
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,804.36,582.38
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,746.71,539.63
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,706.93,509.1
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,587.23,424.81
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,468.13,339.45
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,473.52,343.8
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,478.38,346.91
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,600.65,431.5
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,714.18,505.77
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,732.34,518.28
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,757.12,535.62
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,677.84,482.19
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,613.49,438.4
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,556.76,400.67
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,512.08,370.26
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,509.84,369.98
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,506.8,368.34
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,428.46,312.61
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,362.41,265.43
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,379.17,276.89
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,379.46,273.85
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,342.64,241.84
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,289.9,195.14
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,230.52,153.97
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,196.1,135.55
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,94.58,65.6
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,5.5
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.79
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,2.05
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.66
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,158.88,115.69
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,275.34,216.45
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,357.19,284.41
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,452.4,359.45
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,527.79,416.25
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,605.99,471.74
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,667.58,513.45
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,729.4,554.18
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,779.43,586.17
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,828.07,616.75
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,867.18,641.37
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,903.93,664.37
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,770.25,570.42
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,591.31,439.46
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,805.62,594.81
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,979.96,709.33
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,635.6,473.21
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,223.39,165.14
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,441.4,328.55
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,622.22,456.12
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,411.85,304.84
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,187.64,137.85
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,501.95,374.22
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,774.92,563.84
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,726.87,528.57
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,672.19,490.66
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,641.36,469.27
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,609.88,447.04
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,634.11,467.2
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,626.68,463.3
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,572.73,422.45
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,517.84,379.96
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,405.14,296.31
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,324.87,238.95
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,272.1,200.61
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,228.77,169.47
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,177.53,131.81
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,135.67,101.29
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,124.72,88.12
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,105.6,82.68
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,82.04,63.4
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,56.57,42.23
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,51.89,38.42
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,47.12,34.33
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,38.76,26.98
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,30.17,19.12
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,14.91,2.55
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,22.44,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,115.76,82.45
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,190.9,149.2
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,266.19,211.9
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,346.81,276.31
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,416.66,329.62
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,507.38,395.35
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,570.29,438.78
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,634.35,481.65
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,689.25,516.85
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,743.95,550.99
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,786.21,577.08
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,826.86,601.88
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,644.13,473.34
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,431.89,319.09
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,511.04,376.53
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,567.81,415.91
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,579.12,422.58
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,589.43,428.87
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,781.73,564.37
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,935.7,667.86
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,921.56,656.31
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,904.14,644.26
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,781.63,559.85
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,658.87,473.76
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,644.94,465.43
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,629.26,455.1
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,677.8,491.85
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,704.39,512.16
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,657.3,478.65
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,609.55,444.43
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,558.96,407.45
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,508.3,369.43
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,455.39,328.82
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,400.32,285.15
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,344.57,240.68
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,290.61,197.08
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,235.28,152.9
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,180.53,112.35
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,129.58,82.74
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,96.81,75.08
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,88.5,68.49
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,79.78,61.42
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,70.43,53.87
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,60.75,45.76
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,47.39,34.14
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,33.59,21.77
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,17.38,2.08
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,49.19,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,180.45,129.87
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,283.34,221.9
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,366.43,289.95
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,463.6,364.16
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,538.01,415.75
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,615.07,464.64
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,677.13,505.07
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,739.4,544.61
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,789.18,574.98
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,837.52,604.02
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,876.86,626.44
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,907.86,643.49
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,936.56,657.82
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,962.07,670.13
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,978.47,676.95
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,991.24,681.8
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,848.93,590.44
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,682.98,477.9
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,847.0,590.65
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,982.65,672.65
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,957.37,656.25
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,941.61,647.81
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,831.4,578.63
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,694.14,486.59
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,777.11,547.39
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,814.1,573.67
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,772.06,547.43
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,727.62,518.94
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,678.69,486.09
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,627.93,450.94
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,574.0,412.67
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,519.09,372.17
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,459.74,326.98
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,400.88,280.56
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,340.7,232.24
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,281.55,183.9
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,221.75,135.71
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,158.7,89.0
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,101.81,57.02
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,66.56,49.85
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,63.19,47.27
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,59.71,44.49
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,54.37,40.22
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,48.92,35.64
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,39.77,27.61
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.37,18.92
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.43,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,61.79,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,195.23,139.88
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,304.39,239.42
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,390.64,311.21
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,483.58,384.26
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,556.05,436.17
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,630.87,486.33
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,691.72,523.84
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,752.67,558.98
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,800.6,581.98
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,846.85,602.17
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,725.11,521.35
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,555.01,403.38
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,567.5,411.52
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,578.24,416.59
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,597.06,429.3
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,614.91,441.29
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,728.07,518.07
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,839.04,589.73
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,833.14,583.4
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,824.0,576.5
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,571.96,408.63
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,298.71,215.42
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,637.8,461.4
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,888.8,623.15
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,853.47,599.62
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,815.28,577.21
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,772.41,550.69
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,727.22,520.88
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,677.69,487.35
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,626.49,451.65
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,571.89,412.14
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,516.45,370.76
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,457.74,325.95
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,397.44,278.74
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,337.82,230.69
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,279.54,183.14
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,220.87,136.56
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,164.93,95.78
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,110.76,65.57
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,78.23,59.23
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,73.52,55.58
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,68.61,51.65
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,59.92,44.65
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,52.68,38.58
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,41.46,28.81
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,29.98,18.33
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,15.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,34.22,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,160.55,112.52
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,256.42,200.51
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,340.37,271.26
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,432.16,345.32
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,506.04,401.89
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,592.03,464.02
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,655.67,507.21
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,719.67,549.26
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,771.68,581.72
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,822.46,612.61
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,862.55,634.78
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,900.33,654.97
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,927.97,668.8
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,952.51,680.6
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,962.6,684.01
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,976.62,690.05
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,981.85,689.22
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,983.32,686.26
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,978.44,680.12
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,969.79,671.77
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,963.23,663.41
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,940.93,645.64
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,914.52,627.98
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,884.77,608.46
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,822.68,567.72
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,744.94,514.13
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,722.04,501.74
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,694.86,485.43
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,671.03,471.53
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,626.44,442.83
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,563.03,398.92
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,504.96,358.19
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,457.03,323.14
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,402.9,281.42
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,337.43,232.46
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,280.63,190.57
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,227.3,146.42
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,166.65,98.96
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,106.63,62.46
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,63.45,47.28
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,59.9,44.54
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,56.23,41.59
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,51.12,37.39
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,45.92,32.91
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,37.03,25.11
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.95,16.51
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,44.06,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,184.96,128.92
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,302.49,237.1
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,392.51,312.57
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,489.75,390.12
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,567.34,447.25
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,648.0,503.7
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,709.16,544.07
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,765.68,579.71
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,815.79,610.11
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,864.24,638.62
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,902.79,659.05
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,938.64,677.24
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,965.28,689.65
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,976.33,692.2
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,991.75,699.68
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,1003.49,704.91
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,1007.76,704.91
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,1008.15,702.76
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,1001.6,699.26
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,991.15,693.49
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,974.3,682.43
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,953.68,669.11
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,927.15,653.0
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,897.17,634.7
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,861.28,611.68
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,822.39,586.59
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,779.16,559.31
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,733.45,529.3
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,683.67,494.91
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,632.03,458.16
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,576.63,418.28
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,520.16,376.1
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,460.89,329.63
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,401.45,281.58
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,336.6,228.9
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,275.24,178.13
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,214.11,128.5
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,155.19,85.14
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,97.56,53.74
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,58.99,43.46
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,55.92,41.09
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,52.79,38.56
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,47.87,34.59
