Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,172.8,76.54
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,349.23,280.25
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,445.43,366.26
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,549.51,451.15
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,620.71,506.31
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,700.53,565.11
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,764.14,607.53
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,827.31,647.43
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,876.95,674.63
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,924.58,699.04
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,951.19,712.62
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,985.52,731.4
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,1010.75,743.98
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,1032.35,754.33
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,1045.82,760.21
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,1055.35,763.82
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,1057.25,761.36
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1055.03,756.61
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,1046.11,749.38
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1033.11,739.87
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,1014.39,725.61
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,991.7,709.14
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,962.06,690.73
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,928.83,670.11
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,890.0,645.37
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,848.05,618.45
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,801.66,588.88
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,752.7,556.66
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,699.16,519.91
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,643.71,480.39
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,585.24,436.76
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,525.63,390.61
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,463.43,340.77
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,400.97,288.92
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,336.75,234.31
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,273.37,179.92
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,204.58,123.16
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,142.15,77.04
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,81.41,45.87
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,55.22,42.12
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,51.74,39.24
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,48.24,36.19
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,38.89,28.07
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,33.43,23.04
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,24.28,14.22
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,15.0,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,11.54,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,23.14,13.19
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,41.32,29.04
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,58.84,44.17
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,77.74,60.06
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,96.34,75.32
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,73.3,55.89
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,55.54,40.93
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,76.33,57.86
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,98.36,75.41
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,254.72,201.06
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,429.42,332.23
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,311.74,240.63
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,201.28,153.94
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,197.93,151.41
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,194.85,148.72
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,298.9,227.76
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,387.77,292.26
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,431.72,323.5
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,474.11,353.35
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,559.74,413.65
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,621.68,455.81
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,541.86,398.18
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,451.4,333.52
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,364.43,270.94
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,272.22,203.03
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,342.8,256.03
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,398.21,296.04
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,455.2,338.22
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,497.3,368.35
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,469.79,348.34
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,438.43,325.05
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,362.92,269.55
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,298.9,222.82
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,207.11,155.32
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,129.78,98.48
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,157.04,115.2
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,164.43,116.67
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,126.72,92.76
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,103.92,83.25
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,89.5,71.37
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,74.49,58.65
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,59.12,45.39
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,43.23,31.31
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,28.87,17.67
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,13.77,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,123.37,35.75
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,248.35,194.9
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,339.63,274.23
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,439.66,354.92
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,518.48,415.06
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,607.69,479.0
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,675.65,524.88
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,743.89,569.38
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,797.67,602.57
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,850.03,634.1
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,892.36,659.63
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,932.26,683.41
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,960.85,699.77
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,986.19,714.17
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,1003.17,722.52
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,1008.08,723.5
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,1012.76,724.64
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,1013.55,723.52
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,1007.39,719.66
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,997.36,713.58
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,984.95,704.78
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,980.44,701.09
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,951.08,682.44
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,918.21,661.8
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,879.89,638.14
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,838.54,612.3
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,792.74,582.75
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,744.44,550.31
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,691.89,512.27
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,637.57,471.95
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,579.05,428.1
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,519.56,382.06
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,457.23,332.58
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,393.69,280.66
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,329.89,227.66
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,267.38,175.13
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,204.84,124.1
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,145.06,80.77
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,81.56,47.2
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,57.61,43.63
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,53.59,40.39
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,49.52,36.94
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,42.75,31.05
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.89,24.78
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,24.72,13.87
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,13.66,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,124.59,24.74
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,253.23,196.45
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,346.49,277.7
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,452.95,363.75
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,534.59,426.3
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,619.16,487.79
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,685.39,534.04
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,751.92,579.06
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,808.14,615.63
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,863.29,650.66
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,903.07,674.0
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,933.97,691.31
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,961.98,706.71
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,986.64,719.91
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,1001.88,728.55
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,1013.4,735.04
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,1018.84,736.95
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,1020.35,736.54
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,1012.9,731.52
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,1001.53,724.22
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,982.23,710.56
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,959.29,694.72
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,931.03,676.87
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,899.39,656.8
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,862.12,631.65
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,821.87,604.46
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,776.42,574.27
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,728.72,540.63
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,676.93,503.59
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,623.48,464.29
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,566.62,421.16
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,509.05,376.16
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,448.28,327.55
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,388.02,277.89
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,326.52,226.71
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,262.53,173.34
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,201.76,124.0
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,144.09,82.32
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,87.9,53.62
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,65.33,49.97
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,60.55,46.11
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,55.68,41.99
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,47.58,34.96
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,39.3,27.44
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,24.45,13.17
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,12.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,91.97,6.7
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,204.98,157.46
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,296.96,238.8
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,398.39,323.43
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,484.62,393.12
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,583.77,468.64
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,467.06,375.52
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,343.06,273.61
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,239.81,189.96
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,140.48,107.73
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,105.9,79.93
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,74.86,54.87
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,142.8,108.85
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,213.84,163.88
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,377.83,291.23
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,546.13,416.11
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,556.15,421.27
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,565.26,426.49
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,666.71,500.41
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,743.11,554.93
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,718.83,535.24
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,693.67,515.6
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,576.98,430.83
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,468.24,350.32
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,548.17,410.73
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,616.66,460.81
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,582.76,435.74
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,548.87,410.99
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,515.57,386.17
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,480.62,359.75
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,502.14,375.54
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,494.09,366.55
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,434.7,318.24
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,376.11,269.56
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,315.91,218.9
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,253.43,166.5
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,194.26,118.65
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,138.21,78.36
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,83.99,51.0
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,62.96,47.78
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,58.11,43.76
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,53.17,39.49
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,45.43,32.8
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,35.41,23.88
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,22.85,11.32
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,113.93,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,233.35,178.32
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,328.07,262.44
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,436.98,352.12
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,522.92,419.02
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,612.39,485.0
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,678.54,531.26
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,745.1,576.14
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,801.33,612.28
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,856.56,646.8
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,762.72,578.05
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,644.5,488.24
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,625.33,471.1
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,580.52,435.78
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,814.41,604.44
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,1006.89,728.49
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,1010.8,726.07
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,998.15,715.12
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,990.51,709.15
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,979.08,700.89
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,963.93,689.54
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,944.89,675.9
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,916.58,657.81
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,884.94,637.64
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,848.3,612.94
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,808.72,586.31
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,763.76,557.15
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,716.5,524.91
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,665.26,488.72
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,612.34,450.26
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,556.49,408.46
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,499.78,364.61
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,438.81,316.24
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,378.03,266.5
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,315.84,215.12
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,255.06,164.46
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,194.11,115.31
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,135.89,73.8
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,75.03,42.72
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,54.01,39.89
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,49.87,36.55
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,45.68,33.0
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,38.77,27.03
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,31.78,20.69
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,20.95,9.25
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,114.58,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,236.58,179.09
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,332.58,264.43
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,443.68,355.27
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,540.61,430.61
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,642.01,505.67
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,705.93,549.56
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,770.13,592.13
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,819.97,623.63
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,873.92,657.27
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,912.45,679.43
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,948.28,699.56
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,767.62,573.57
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,533.06,399.81
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,549.91,412.24
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,565.81,422.6
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,679.13,503.0
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,788.16,577.01
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,782.79,571.41
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,758.63,554.51
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,684.96,500.81
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,595.95,436.49
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,639.84,468.32
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,662.18,484.49
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,660.26,483.09
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,654.25,478.87
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,711.74,522.32
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,722.14,532.2
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,589.38,434.4
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,461.95,340.24
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,500.64,369.36
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,501.13,366.59
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,439.33,316.96
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,376.89,265.9
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,314.68,214.39
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,253.87,163.62
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,193.14,114.84
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,135.9,74.36
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,75.2,43.39
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,54.71,40.49
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,51.69,38.08
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,48.77,35.59
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,41.2,29.02
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,33.5,22.02
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,19.84,7.7
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,8.54,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,123.87,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,260.96,195.24
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,360.12,282.68
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,468.31,369.06
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,423.49,335.72
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,353.84,281.15
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,560.98,441.88
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,772.16,591.7
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,824.07,624.53
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,874.49,657.22
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,504.57,392.87
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,59.8,42.14
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,155.42,118.13
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,258.44,196.98
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,291.07,221.04
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,302.51,229.27
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,692.37,525.6
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,999.93,733.51
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,778.46,579.55
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,509.6,380.02
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,459.76,344.58
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,430.36,322.77
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,687.35,518.53
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,870.5,650.5
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,831.85,623.76
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,790.89,596.37
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,747.06,566.39
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,701.21,533.75
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,650.45,495.62
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,598.65,455.81
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,448.03,341.14
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,322.54,245.49
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,328.29,248.88
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,323.92,242.46
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,299.87,217.41
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,254.29,172.5
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,197.45,126.36
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,144.48,88.14
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,93.37,61.74
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,72.31,56.66
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,64.41,50.03
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,56.27,42.96
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,45.86,33.68
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.23,23.87
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,20.89,7.58
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.83,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,123.13,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,259.96,202.54
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,359.38,296.78
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,467.83,389.57
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,550.28,455.74
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,635.94,520.94
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,701.59,568.41
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,767.55,614.22
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,820.12,648.87
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,865.51,677.51
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,766.24,602.0
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,636.0,499.67
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,661.1,515.17
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,684.38,528.17
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,872.6,663.82
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,1021.18,759.75
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,1012.69,750.13
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,1013.01,748.0
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,1005.51,739.99
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,994.11,729.7
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,976.4,715.93
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,954.94,699.94
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,926.61,681.35
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,894.9,660.57
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,857.96,635.01
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,817.96,607.4
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,772.3,576.98
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,724.31,543.31
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,673.15,505.16
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,620.07,464.67
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,562.96,420.83
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,505.01,374.98
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,442.86,324.63
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,381.46,273.46
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,318.39,220.5
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,256.81,168.39
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,195.17,117.8
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,135.72,74.79
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,73.69,43.16
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,53.7,40.36
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,48.76,36.25
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,43.71,31.87
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,36.68,25.64
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,29.56,18.97
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,14.54,2.53
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,135.56,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,335.0,259.64
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,439.5,360.14
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,552.2,453.69
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,632.41,516.33
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,714.83,577.04
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,779.75,621.82
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,844.31,664.52
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,893.84,695.5
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,930.81,717.08
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,880.47,677.51
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,789.85,610.49
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,812.82,624.31
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,832.88,634.73
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,969.06,724.97
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,1071.35,788.13
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,1073.69,785.85
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,1071.79,782.07
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,1061.49,774.65
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1047.02,764.79
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,1026.33,750.12
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,1001.68,733.04
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,971.02,713.52
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,936.72,691.59
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,896.77,665.77
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,853.67,637.63
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,806.1,606.16
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,755.94,571.75
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,701.15,531.6
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,644.57,488.97
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,584.74,442.44
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,523.82,393.56
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,460.23,341.1
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,396.73,287.15
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,331.02,230.78
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,262.71,172.18
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,197.61,118.47
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,135.54,73.58
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,74.87,44.31
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,54.32,41.78
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,50.3,38.39
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,42.5,31.52
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,35.73,25.32
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,28.93,18.7
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,14.21,1.08
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
