Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,117.35,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,305.5,232.52
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,410.07,332.02
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,524.2,424.35
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,608.78,487.82
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,696.55,549.59
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,756.99,587.74
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,823.71,628.28
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,877.75,658.25
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,929.96,685.87
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,969.39,708.98
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,1005.85,730.18
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,1021.44,736.83
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,1045.06,748.8
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,1059.32,754.25
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,1069.61,757.51
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,1072.09,756.24
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,1070.43,752.76
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,1061.08,746.33
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,1047.6,737.68
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,1028.39,725.3
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,1005.16,710.59
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,974.91,692.09
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,941.02,671.38
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,901.07,646.28
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,857.99,619.01
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,809.61,588.57
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,758.73,555.11
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,703.79,517.78
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,647.02,477.68
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,586.77,432.82
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,525.57,385.66
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,461.76,335.1
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,397.86,282.63
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,329.12,225.74
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,263.73,170.78
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,198.06,117.34
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,135.13,72.33
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,74.42,43.57
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,54.41,41.14
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,49.99,37.46
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,41.81,30.35
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,34.58,23.9
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,27.29,16.94
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,13.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,110.53,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,290.73,217.62
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,394.78,318.23
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,508.42,411.2
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,590.87,474.84
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,676.48,537.41
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,737.12,577.55
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,804.13,620.34
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,856.85,652.09
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,907.82,681.81
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,946.71,704.19
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,982.74,724.53
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,998.53,730.99
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,1022.43,742.9
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,1035.97,748.21
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,1045.64,751.33
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,1048.7,750.5
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,1047.71,747.4
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,1038.05,739.84
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,1024.37,730.02
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,1005.54,717.74
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,982.75,703.04
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,952.66,684.03
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,919.05,662.81
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,879.79,638.34
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,837.45,611.63
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,789.98,581.21
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,740.07,547.75
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,686.8,508.81
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,631.65,467.5
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,572.44,422.77
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,512.32,375.87
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,448.92,325.07
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,386.21,273.31
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,319.79,218.12
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,256.76,165.19
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,192.95,113.64
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,132.11,70.58
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,73.74,43.39
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,55.0,41.29
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,46.1,33.81
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,41.66,29.92
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,34.49,23.55
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,27.27,16.6
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,13.45,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,90.54,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,246.72,179.77
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,351.81,281.22
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,466.52,376.57
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,556.21,446.7
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,649.75,516.12
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,716.77,563.57
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,784.13,609.59
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,834.37,642.7
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,889.43,678.57
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,927.83,701.4
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,963.42,722.16
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,990.51,737.05
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,1002.21,741.77
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,1016.18,747.89
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,1026.36,751.61
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,1029.0,750.6
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,1027.66,747.25
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,1018.77,738.86
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,1005.94,728.19
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,986.26,713.66
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,962.85,696.9
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,933.46,677.46
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,900.66,655.85
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,862.44,630.92
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,821.26,603.9
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,774.98,572.78
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,726.33,538.54
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,673.48,499.05
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,618.98,457.57
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,560.75,413.27
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,501.76,367.07
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,439.85,317.36
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,378.35,266.57
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,314.87,213.85
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,252.92,162.12
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,190.48,112.09
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,131.29,70.62
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,69.8,40.57
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,51.79,38.24
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,47.47,34.66
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,43.15,30.87
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,35.25,23.9
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,27.24,16.23
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,13.49,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,20.86,9.78
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,48.52,34.23
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,74.34,56.42
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,116.99,92.39
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,150.48,120.19
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,179.01,143.02
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,207.46,165.2
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,272.85,217.11
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,359.44,283.37
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,421.28,328.52
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,483.68,372.39
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,519.75,395.31
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,555.04,417.0
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,674.13,498.56
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,792.18,574.11
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,812.67,583.37
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,830.33,591.97
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,914.88,648.63
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,975.35,685.75
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,955.53,674.56
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,932.2,661.85
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,870.41,625.46
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,802.2,582.11
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,768.07,559.64
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,729.75,533.55
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,701.51,514.79
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,666.81,491.07
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,597.25,441.88
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,535.33,397.12
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,520.77,386.7
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,485.66,358.91
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,423.73,309.33
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,362.81,259.75
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,303.08,210.42
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,245.55,162.65
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,182.06,118.96
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,144.89,99.74
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,97.19,67.41
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,66.31,50.85
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,57.68,43.61
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,50.65,37.48
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,39.67,27.72
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,28.49,17.08
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,14.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.4,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,12.35,3.3
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,24.78,14.61
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,37.93,25.87
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,53.45,38.95
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,68.73,51.59
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,59.88,44.13
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,53.86,38.98
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,34.31,22.71
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,6.59
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,255.86,203.55
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,507.0,392.38
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,532.19,407.28
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,556.38,422.79
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,507.52,383.77
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,435.52,328.56
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,549.45,411.63
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,660.52,488.49
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,677.55,498.91
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,692.42,508.52
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,835.25,609.39
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,923.6,665.39
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,896.04,646.66
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,865.25,627.01
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,829.46,604.07
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,790.77,579.12
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,746.51,550.25
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,700.05,517.82
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,652.93,483.87
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,599.65,444.72
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,542.69,401.78
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,485.19,357.03
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,425.52,309.24
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,366.27,260.36
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,304.96,209.09
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,245.46,159.17
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,182.09,108.61
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,125.74,69.09
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,71.69,43.62
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,55.31,41.38
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,50.02,36.94
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,44.67,32.24
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,36.06,24.58
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,27.31,15.86
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,14.08,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,71.38,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,204.3,140.58
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,308.18,246.53
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,424.56,345.08
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,512.45,416.31
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,604.06,487.12
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,672.2,537.22
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,740.95,586.02
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,615.66,488.68
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,443.61,351.18
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,429.54,337.7
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,412.84,321.76
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,500.84,387.85
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,611.75,467.77
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,815.11,618.43
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,999.17,741.75
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,818.92,613.71
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,596.44,447.86
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,815.21,609.65
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,971.78,714.24
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,955.23,700.34
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,934.91,685.26
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,769.38,570.2
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,575.22,426.95
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,717.61,535.22
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,800.0,595.4
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,754.83,564.12
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,707.4,530.2
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,656.19,491.32
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,603.23,450.36
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,546.02,406.07
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,488.16,360.02
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,426.88,310.24
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,366.48,259.9
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,304.68,208.14
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,244.65,157.72
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,184.3,109.27
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,123.21,66.15
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,68.55,40.75
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,52.48,38.65
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,47.45,34.44
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,42.37,29.99
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,34.06,22.63
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,25.65,14.07
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,63.93,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,188.3,124.75
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,295.95,234.84
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,410.84,332.44
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,507.9,411.51
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,607.56,489.05
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,677.76,540.89
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,748.6,591.4
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,808.91,632.95
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,862.47,668.76
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,903.03,693.59
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,940.95,716.2
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,972.27,732.78
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,1000.33,746.97
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,1002.99,746.31
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,1013.93,751.53
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,1019.03,752.16
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,1020.21,750.39
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,1010.66,741.33
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,997.22,729.97
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,979.51,716.39
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,957.9,700.42
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,928.34,680.4
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,895.35,658.17
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,857.32,631.25
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,816.29,602.34
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,770.21,570.93
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,721.76,536.62
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,668.27,497.39
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,613.18,455.96
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,555.14,412.02
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,496.33,365.96
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,434.87,315.75
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,373.53,264.3
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,308.16,209.46
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,246.22,157.18
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,183.7,106.79
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,124.45,65.34
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,67.62,39.54
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,51.1,37.5
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,42.39,30.18
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,37.82,26.14
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,30.52,19.64
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,23.19,11.82
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,58.97,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,175.9,112.29
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,285.35,225.84
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,400.1,323.41
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,498.35,403.88
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,600.56,483.71
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,670.45,535.47
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,740.95,585.88
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,803.86,627.95
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,860.22,664.11
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,900.7,689.04
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,938.54,711.81
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,969.76,730.11
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,997.73,746.13
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,1000.4,745.86
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,1011.31,751.49
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,1015.94,751.83
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,1016.67,749.77
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,1007.62,741.04
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,994.67,729.98
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,975.47,715.34
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,952.53,698.43
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,923.64,678.77
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,891.33,656.9
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,853.58,630.05
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,812.87,601.25
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,766.66,569.87
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,718.12,535.28
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,665.4,496.25
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,611.06,455.1
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,553.47,410.35
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,495.13,363.81
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,432.71,313.14
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,370.92,261.68
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,307.7,208.8
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,246.14,157.2
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,184.25,107.61
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,125.76,66.9
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,65.29,38.03
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,49.13,35.84
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,44.3,31.76
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,39.44,27.47
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,31.38,20.29
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,23.24,11.38
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.96,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.06,5.77
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,51.15,35.54
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,91.74,69.79
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,128.81,101.01
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,166.01,131.78
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,197.06,156.6
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,228.04,180.77
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,257.83,203.55
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,287.67,225.96
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,431.48,338.4
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,580.49,449.68
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,707.19,541.7
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,814.97,617.67
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,815.36,614.5
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,812.47,609.82
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,821.26,613.62
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,827.31,615.58
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,781.04,578.95
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,716.92,530.74
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,858.94,633.17
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,943.93,687.69
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,872.53,639.05
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,779.78,573.14
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,752.91,554.96
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,723.32,534.31
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,701.34,518.91
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,670.68,497.07
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,571.6,424.35
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,481.76,357.83
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,361.24,268.95
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,260.47,194.02
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,238.19,177.46
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,216.22,160.79
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,225.85,165.02
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,219.18,154.87
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,178.3,122.91
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,139.14,94.58
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,100.43,71.66
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,80.25,62.06
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,66.38,50.42
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,52.04,38.09
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,37.51,25.32
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,22.63,10.36
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,56.85,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,167.08,95.97
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,279.49,219.04
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,394.39,316.68
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,491.88,395.36
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,591.45,471.94
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,470.95,377.57
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,303.64,241.99
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,432.08,343.53
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,546.34,430.19
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,574.14,447.8
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,600.09,464.19
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,571.25,438.87
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,517.18,395.81
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,466.82,356.3
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,393.96,300.01
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,563.65,428.07
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,729.97,546.96
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,721.4,538.89
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,711.15,530.73
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,752.77,559.57
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,773.75,573.85
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,636.32,474.01
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,508.53,379.29
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,596.66,446.54
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,670.13,500.71
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,619.65,463.24
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,562.53,421.48
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,548.55,411.58
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,520.22,390.55
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,469.52,352.49
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,421.15,315.52
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,377.96,280.76
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,332.17,242.85
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,281.77,201.22
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,232.66,160.65
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,182.41,120.67
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,134.39,86.01
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,89.09,61.46
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,70.63,54.28
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,59.57,44.91
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,48.13,34.94
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,35.4,23.61
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,22.63,9.67
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,12.38,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
