Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,28.99,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,82.88,42.05
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,194.85,153.02
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,294.06,239.43
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,339.55,279.16
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,387.67,319.27
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,393.52,322.91
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,394.58,322.04
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,385.62,313.07
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,393.16,316.73
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,421.3,337.63
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,448.39,357.49
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,298.55,236.88
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,159.54,122.91
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,228.09,177.79
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,320.22,249.9
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,416.01,324.75
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,530.93,411.92
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,543.1,420.41
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,554.03,428.23
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,721.71,556.74
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,848.97,651.74
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,666.94,513.78
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,504.15,387.25
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,679.56,525.24
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,800.06,616.21
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,754.59,582.92
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,706.92,546.65
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,655.78,507.13
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,602.81,465.27
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,545.23,419.57
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,487.07,372.01
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,426.37,320.53
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,366.38,268.46
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,304.93,215.07
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,245.28,163.32
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,181.07,110.03
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,122.88,67.87
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,67.33,41.61
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,51.53,38.86
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,45.26,33.4
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,38.84,27.6
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,29.88,19.35
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,20.8,7.75
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,118.8,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,288.26,150.68
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,414.06,334.95
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,540.58,444.83
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,627.44,515.93
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,717.02,584.93
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,783.98,633.9
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,850.71,680.57
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,892.21,706.34
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,941.4,736.92
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,978.66,758.4
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,1012.92,777.44
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,1038.03,789.95
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,1059.48,799.96
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,1071.99,805.54
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,1080.4,808.6
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,1081.48,805.95
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,1078.31,800.77
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,1067.3,791.76
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,1052.1,780.26
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,1030.47,763.78
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,1004.85,744.93
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,972.92,723.49
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,937.36,699.71
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,896.15,671.23
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,851.8,640.59
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,803.4,607.89
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,752.39,572.21
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,696.29,529.5
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,638.41,484.52
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,577.48,437.85
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,515.54,388.66
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,450.56,334.72
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,385.65,279.22
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,319.54,221.73
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,254.71,165.35
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,189.43,111.48
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,122.74,63.54
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,61.5,35.8
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,44.56,33.32
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,40.11,29.4
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,35.7,25.29
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,27.88,17.95
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,20.07,6.4
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,116.42,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,281.4,129.41
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,408.96,327.5
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,535.72,436.35
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,621.86,506.2
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,710.77,574.2
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,777.17,621.42
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,843.32,666.37
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,894.57,699.08
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,933.38,722.31
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,970.78,744.61
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,1005.24,764.6
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,1029.93,776.41
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,1050.95,785.8
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,1063.78,790.34
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,1072.58,792.43
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,1073.21,789.99
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,1069.64,785.12
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,1059.3,777.65
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,1044.79,767.73
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,1023.34,752.01
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,997.96,733.96
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,966.78,713.65
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,931.99,690.98
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,891.01,662.82
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,847.02,632.61
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,798.34,600.24
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,747.17,564.64
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,691.69,523.09
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,634.56,479.26
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,574.06,433.25
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,512.7,384.83
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,448.49,331.95
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,384.61,277.69
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,316.32,219.02
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,251.32,162.94
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,186.29,109.66
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,124.64,65.95
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,65.47,39.28
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,49.37,37.16
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,43.84,32.38
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,35.14,24.63
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,26.78,16.84
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,18.36,4.01
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,11.73,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,30.03,6.44
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,101.36,78.28
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,157.54,128.84
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,201.36,167.14
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,245.32,204.42
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,284.83,236.82
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,324.78,268.6
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,450.36,369.57
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,562.07,455.82
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,766.18,608.54
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,939.72,728.9
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,966.11,742.82
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,989.13,755.62
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,797.85,618.31
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,559.96,436.17
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,618.4,479.69
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,653.16,504.28
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,756.65,581.71
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,837.41,641.15
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,815.21,622.87
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,790.96,603.9
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,787.83,602.02
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,784.9,599.96
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,620.81,476.74
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,477.85,366.56
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,538.41,414.59
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,583.9,449.29
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,449.35,346.55
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,327.18,252.22
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,417.58,322.27
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,458.63,349.78
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,378.88,286.19
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,316.11,236.67
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,289.69,208.57
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,241.37,160.43
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,177.56,107.95
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,120.44,66.97
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,66.05,41.35
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,50.85,38.6
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,44.93,33.37
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,38.94,27.84
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,29.13,18.64
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,19.16,2.64
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,48.54,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,141.78,37.43
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,267.82,209.7
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,390.96,315.9
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,482.23,389.82
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,577.61,463.0
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,648.37,515.74
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,719.91,567.23
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,512.75,409.21
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,235.67,185.89
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,595.7,471.62
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,911.41,691.75
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,941.49,705.61
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,968.39,719.76
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,786.58,592.21
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,557.98,422.47
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,479.71,363.53
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,381.16,288.25
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,470.55,355.04
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,536.08,402.54
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,629.04,469.23
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,696.61,516.57
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,609.42,452.88
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,511.49,381.71
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,671.19,500.85
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,778.72,576.91
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,733.76,545.01
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,686.87,511.71
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,635.59,474.75
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,583.21,435.93
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,526.97,392.99
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,470.61,348.67
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,409.99,300.04
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,351.59,251.77
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,200.2,141.84
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,95.87,71.43
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,84.6,62.77
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,73.45,53.98
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,64.31,43.85
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,58.4,44.34
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,51.18,38.07
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,41.36,29.33
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,29.68,18.64
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,17.85,0.0
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.51,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,66.68,48.34
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,111.57,88.16
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,168.84,136.78
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,213.02,173.78
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,250.59,204.3
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,288.47,234.24
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,430.87,347.42
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,560.52,445.55
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,585.79,461.8
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,608.97,477.02
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,565.37,440.31
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,496.21,385.39
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,503.87,390.24
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,510.52,393.98
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,636.32,487.16
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,737.77,559.58
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,765.7,578.01
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,771.99,582.38
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,786.93,592.45
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,797.46,599.32
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,736.8,554.67
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,664.4,502.09
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,645.67,488.63
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,636.39,481.15
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,542.31,411.53
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,457.33,347.91
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,490.63,374.11
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,508.8,387.23
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,450.48,342.17
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,391.79,296.78
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,378.51,283.11
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,344.71,250.67
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,260.43,187.19
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,202.46,147.42
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,165.4,118.04
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,130.19,91.93
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,94.9,69.83
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,75.74,59.71
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,60.82,46.77
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,45.38,33.1
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,30.73,19.6
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,16.05,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,51.29,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,143.46,0.69
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,274.91,214.45
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,398.99,323.86
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,490.55,398.93
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,586.42,473.55
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,656.52,525.62
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,727.47,576.24
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,781.63,612.95
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,834.69,647.93
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,868.84,667.85
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,906.79,690.08
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,932.85,702.71
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,955.67,713.07
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,971.42,721.11
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,983.55,726.86
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,985.81,724.81
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,984.28,720.53
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,976.29,714.11
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,964.51,705.47
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,938.41,686.29
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,919.73,672.27
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,891.35,653.27
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,859.77,632.27
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,822.57,606.69
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,782.63,579.27
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,737.83,549.55
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,690.89,516.17
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,639.35,478.56
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,588.8,440.56
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,531.82,396.68
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,474.36,351.14
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,413.39,301.88
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,354.16,252.73
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,293.89,202.36
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,232.51,151.14
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,173.71,103.97
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,118.67,65.42
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,66.0,40.8
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,50.93,37.79
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,44.61,32.3
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,38.23,26.49
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,27.55,16.54
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,15.62,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,37.76,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,113.69,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,240.25,184.67
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,355.95,287.36
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,451.58,366.88
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,552.36,446.1
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,624.65,497.99
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,697.83,547.58
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,755.91,584.16
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,813.13,618.52
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,855.67,641.62
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,895.98,662.23
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,918.47,671.1
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,945.0,682.34
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,961.64,690.58
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,974.7,696.79
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,979.45,698.84
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,980.43,698.73
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,973.01,694.89
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,961.84,688.84
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,950.64,682.14
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,925.41,666.42
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,701.63,516.41
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,454.37,336.77
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,440.79,328.64
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,426.72,318.79
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,408.17,305.44
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,389.44,291.89
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,518.58,389.22
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,591.07,440.16
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,536.3,398.27
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,478.72,353.69
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,417.51,304.42
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,357.44,254.61
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,295.89,203.2
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,236.44,153.35
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,173.5,102.92
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,117.49,63.72
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,63.99,38.96
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,48.79,36.14
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,42.35,30.5
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,35.82,24.55
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,25.91,15.13
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,15.82,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,8.11,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,7.68,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,174.68,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,315.21,241.4
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,446.18,357.14
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,539.26,432.04
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,636.83,506.02
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,705.88,554.97
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,769.56,597.85
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,824.66,633.5
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,878.26,667.01
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,917.69,690.94
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,954.41,712.83
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,981.34,728.62
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,993.31,734.64
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,1006.53,740.7
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,1016.02,744.44
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,877.35,650.87
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,687.77,514.59
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,549.52,414.61
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,415.77,314.15
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,727.06,547.06
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,951.21,696.05
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,825.26,610.12
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,667.47,497.16
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,764.41,569.94
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,807.46,600.53
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,760.39,568.54
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,711.1,533.86
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,594.78,446.58
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,475.82,357.28
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,500.85,375.78
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,486.34,361.84
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,423.95,310.68
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,362.06,258.71
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,298.83,204.86
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,237.51,152.65
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,176.32,103.32
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,118.91,63.2
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,63.93,38.3
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,44.44,32.42
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,38.97,27.61
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,33.5,22.55
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,23.87,13.31
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,14.1,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,7.68,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,145.05,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,289.08,220.28
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,422.28,340.24
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,518.62,419.54
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,619.72,498.37
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,688.87,549.56
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,758.73,599.0
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,809.86,632.19
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,866.01,667.88
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,904.69,691.42
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,940.7,712.87
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,966.95,727.49
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,978.35,732.17
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,992.15,738.3
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,1002.27,742.08
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,1003.97,740.88
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,1001.82,737.4
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,992.66,730.61
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,979.67,721.52
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,960.8,707.67
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,938.22,691.54
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,908.61,671.87
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,875.7,650.03
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,837.89,623.86
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,797.21,595.68
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,750.79,564.33
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,702.19,529.55
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,649.87,490.87
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,596.03,449.98
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,538.83,405.27
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,481.02,358.73
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,418.58,307.48
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,357.57,256.14
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,295.36,203.51
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,235.23,152.56
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,175.34,104.17
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,115.65,61.92
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,61.95,37.05
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,46.63,34.27
