Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,40.88,29.2
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,35.13,23.86
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,24.72,13.75
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,14.51,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,67.29,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,235.02,175.72
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,358.63,288.49
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,456.06,369.56
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,559.54,450.9
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,633.31,505.97
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,708.06,559.29
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,769.01,599.35
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,829.2,637.39
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,870.96,661.98
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,904.18,680.23
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,933.85,695.78
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,960.35,708.97
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,975.93,714.89
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,987.86,718.55
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,992.72,718.38
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,993.73,715.98
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,986.05,710.33
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,963.49,695.44
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,949.48,684.95
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,931.49,671.97
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,903.09,654.3
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,871.38,634.5
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,834.79,610.59
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,795.18,584.5
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,749.74,555.02
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,702.04,521.92
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,650.2,484.58
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,596.66,444.88
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,539.76,401.41
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,482.2,355.97
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,421.29,306.58
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,360.35,255.67
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,297.54,202.93
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,236.57,151.54
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,175.18,102.03
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,117.21,61.39
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,62.06,36.32
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,42.27,30.41
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,36.71,25.52
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,31.13,20.38
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,21.83,11.2
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,12.8,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,142.05,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,321.85,239.61
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,459.88,367.8
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,554.15,445.58
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,646.24,517.4
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,715.88,568.63
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,785.65,617.5
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,839.55,652.29
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,891.88,684.85
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,929.7,707.94
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,953.7,721.45
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,978.12,735.28
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,999.18,746.82
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,1011.01,751.44
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,1019.06,753.79
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,1019.75,751.95
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,1016.51,747.79
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,1005.68,738.89
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,991.0,727.71
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,969.08,711.97
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,943.6,694.04
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,912.92,673.77
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,878.98,651.35
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,839.52,624.19
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,797.35,595.11
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,750.21,563.36
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,700.97,528.2
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,648.17,489.23
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,594.07,448.22
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,535.95,402.93
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,477.41,355.95
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,415.81,305.34
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,354.79,253.87
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,292.64,201.2
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,232.6,150.25
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,172.66,101.83
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,116.91,62.74
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,59.52,34.75
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,43.62,31.69
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,37.73,26.48
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,31.83,21.01
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,22.2,11.27
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,65.52,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,233.57,168.63
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,359.95,287.79
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,457.43,369.78
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,559.8,451.56
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,631.65,506.38
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,704.6,559.77
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,763.64,600.1
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,816.07,634.43
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,578.27,455.9
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,264.56,206.11
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,396.98,310.33
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,509.24,394.97
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,762.56,584.55
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,975.88,728.18
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,966.91,718.02
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,965.95,715.06
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,958.34,709.21
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,947.05,701.1
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,708.91,533.25
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,419.21,314.98
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,456.24,343.42
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,473.28,356.19
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,512.9,386.8
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,559.13,421.28
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,646.66,488.5
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,683.44,517.6
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,485.51,368.0
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,294.49,221.56
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,267.24,201.8
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,241.2,182.38
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,250.87,189.12
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,248.43,185.43
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,182.73,136.15
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,131.07,98.55
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,142.92,94.41
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,112.27,59.71
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,60.02,35.08
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,44.32,31.98
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,38.47,26.82
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.64,21.42
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,22.19,10.76
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,11.95,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,22.95,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,156.78,109.06
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,276.94,219.72
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,372.23,300.83
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,474.95,384.54
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,549.54,443.18
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,633.25,506.7
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,441.68,355.92
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,224.72,177.78
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,174.51,136.65
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,144.23,110.96
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,347.04,272.88
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,516.52,400.95
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,443.82,342.73
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,349.06,268.38
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,463.6,355.44
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,554.48,422.09
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,563.13,427.3
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,570.49,431.98
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,575.92,434.8
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,597.6,448.91
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,536.93,404.14
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,495.69,373.22
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,420.93,317.41
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,338.03,255.08
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,535.73,408.11
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,665.59,504.29
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,369.05,283.89
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,84.97,61.81
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,219.34,167.6
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,328.82,249.31
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,347.24,259.33
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,335.18,243.14
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,278.82,196.35
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,225.72,152.44
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,170.07,109.03
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,124.01,77.29
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,79.87,54.16
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,63.63,48.62
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,53.66,39.86
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,42.31,29.6
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,25.79,13.12
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,27.19,13.6
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,49.84,34.92
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,94.87,73.09
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,131.75,104.27
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,164.24,131.35
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,196.95,158.04
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,164.54,130.29
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,119.77,92.49
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,161.36,126.26
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,203.25,159.54
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,265.83,208.46
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,309.14,241.61
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,360.27,280.55
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,410.81,318.22
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,342.86,264.48
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,257.19,197.43
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,295.21,226.37
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,312.67,239.1
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,231.05,176.28
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,173.16,131.18
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,144.79,109.22
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,117.42,87.83
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,236.25,180.81
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,346.46,263.46
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,179.38,136.64
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,25.7,15.11
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,39.82,26.62
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,53.97,38.06
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,31.48,19.95
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.15,3.48
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,13.21,5.19
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,18.57,9.66
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,23.94,14.17
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,21.03,11.81
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,18.13,9.42
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,14.81,6.7
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,11.51,4.35
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.21,1.41
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.87,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.85,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.11,2.02
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,19.8,10.57
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,31.41,20.66
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,43.69,31.25
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,56.64,42.29
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,69.49,53.09
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,57.62,42.94
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,48.86,35.42
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,101.9,79.5
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,160.41,127.22
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,192.56,152.9
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,224.7,178.22
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,188.97,148.78
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,155.34,121.08
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,155.79,121.04
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,156.39,121.1
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,82.75,61.87
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,15.75,7.27
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,101.67,77.13
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,193.69,149.97
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,155.66,119.66
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,119.21,90.62
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,127.83,97.56
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,136.39,104.42
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,194.65,151.04
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,261.21,203.31
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,132.7,102.01
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,12.41,4.54
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,56.04,40.35
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,99.87,76.07
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,98.4,75.02
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,96.86,73.98
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,123.85,95.58
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,144.22,111.37
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,121.86,93.48
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,100.81,76.88
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,80.39,61.14
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,65.47,51.44
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,48.92,36.67
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,32.16,21.57
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,18.42,7.17
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.46,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.92,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,8.21,1.25
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,11.51,4.12
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,15.23,7.33
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,18.95,10.51
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,22.27,13.27
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,25.59,16.0
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,155.73,125.62
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,302.65,243.9
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,323.09,258.49
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,343.42,273.2
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,261.38,206.98
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,168.42,131.4
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,226.71,177.97
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,306.66,239.91
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,320.41,250.01
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,333.71,259.97
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,340.13,264.14
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,346.14,268.03
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,342.61,265.18
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,338.9,262.28
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,243.33,188.49
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,146.79,112.46
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,128.54,98.21
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,110.73,84.11
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,108.0,82.07
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,105.29,80.04
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,153.42,118.85
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,203.26,158.37
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,178.1,138.5
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,158.08,122.79
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,182.99,139.83
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,189.86,140.43
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,153.34,111.44
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,121.12,87.65
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,89.0,66.25
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,69.58,54.95
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,53.98,40.97
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,38.83,27.11
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,22.54,9.41
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,5.97,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,165.52,101.59
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,297.34,240.08
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,386.62,318.95
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,482.44,398.48
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,560.2,460.05
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,636.14,517.63
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,424.75,349.66
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,172.11,138.22
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,209.03,168.11
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,228.78,183.18
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,389.47,313.11
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,552.41,438.27
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,568.12,447.22
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,582.4,455.87
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,426.82,335.07
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,254.86,198.55
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,283.37,220.84
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,291.65,226.96
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,291.86,226.92
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,292.01,226.89
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,256.49,199.16
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,239.35,185.7
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,153.21,117.93
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,72.42,53.22
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,56.1,40.21
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,39.83,27.07
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,68.19,50.28
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,96.82,73.6
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,92.49,70.2
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,88.18,66.86
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,138.26,107.43
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,181.17,141.43
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,91.96,69.84
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,164.95,93.97
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,323.29,258.2
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,419.99,342.16
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,522.08,425.41
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,285.96,237.65
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.59
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,9.05,1.99
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.36
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,150.47,121.03
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,312.78,251.41
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,168.71,134.27
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,41.43,28.56
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,43.94,30.62
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,46.46,32.61
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,43.98,30.45
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,41.49,28.31
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,93.8,70.65
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,149.67,115.14
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,86.62,64.52
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,28.21,17.3
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,107.01,80.9
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,190.2,146.54
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,186.94,143.85
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,183.72,141.4
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,120.29,91.37
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,59.84,43.0
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,87.99,65.8
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,116.4,88.66
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,96.29,72.66
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,76.49,56.85
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,45.57,31.83
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,42.21,29.36
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,69.48,52.02
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,60.41,44.63
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,51.37,37.21
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,52.87,35.04
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,52.39,39.9
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,41.34,29.94
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,32.38,21.47
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,16.31,4.07
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.74,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,11.51,3.71
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,18.95,10.23
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,26.4,16.73
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,34.29,23.53
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,42.19,30.25
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,53.86,39.99
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,66.16,50.11
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,78.51,60.27
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.86,70.33
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,83.04,63.66
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,75.84,57.55
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,79.32,60.3
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,82.82,63.05
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,103.1,79.4
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,123.58,95.74
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,117.7,90.84
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,112.01,86.16
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,165.92,129.87
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,220.56,173.55
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,194.46,152.52
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,169.4,132.39
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,187.38,146.98
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,204.91,161.11
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,242.24,191.2
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,267.26,211.28
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,249.26,197.06
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,231.81,183.32
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,181.16,142.81
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,140.34,110.02
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,93.44,71.93
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,47.22,33.85
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,38.05,26.31
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,28.9,18.71
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,24.75,15.27
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,20.6,11.79
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,16.88,8.65
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,13.16,5.95
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,9.45,2.58
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
