Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,617.78,496.99
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,562.35,452.42
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,506.26,405.84
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,445.93,354.46
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,385.6,301.59
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,323.95,246.54
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,264.55,192.49
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,203.99,138.47
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,147.72,91.01
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,89.75,49.72
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,41.82,32.63
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,31.18,22.49
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,24.13,14.39
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,12.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,78.0,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,248.29,172.38
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,385.53,323.84
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,480.37,409.61
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,578.75,493.61
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,365.25,317.57
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,76.75,62.17
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,112.43,93.91
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,148.36,124.95
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,547.41,468.3
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,889.94,727.87
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,544.49,458.12
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,130.99,106.83
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,159.11,131.18
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,187.19,154.52
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,166.39,136.32
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,146.74,119.25
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,156.56,127.27
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,166.28,135.12
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,165.92,134.77
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,165.63,134.52
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,174.41,141.94
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,182.91,149.14
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,176.02,143.45
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,169.33,137.97
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,123.6,99.57
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,79.99,62.71
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,87.25,69.02
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,94.47,75.29
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,263.95,215.04
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,372.82,294.53
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,312.94,240.11
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,255.67,187.91
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,197.76,135.87
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,143.84,90.06
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,91.63,53.03
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,47.27,37.11
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,34.38,25.0
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,25.75,15.54
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,12.72,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,95.08,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,267.72,175.58
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,409.86,337.62
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,501.04,420.46
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,596.28,501.81
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,662.74,557.02
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,729.55,610.4
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,772.21,642.15
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,820.42,677.2
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,490.81,413.86
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,90.7,71.3
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,97.74,77.13
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,104.8,82.72
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,150.72,120.9
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,197.51,159.17
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,202.74,163.18
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,208.02,167.29
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,319.77,259.45
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,429.26,347.17
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,558.95,453.28
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,678.28,548.14
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,654.39,527.72
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,628.72,506.46
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,421.25,340.8
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,213.76,170.34
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,299.79,241.07
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,353.95,284.17
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,273.99,219.54
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,196.24,156.64
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,108.12,84.56
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,25.6,15.96
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,23.1,13.95
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,20.61,11.9
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,17.71,9.45
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,14.81,6.98
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,48.22,25.8
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,46.95,30.08
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,33.54,23.41
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,25.76,15.0
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,12.72,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,96.15,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,270.91,172.85
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,418.24,347.7
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,509.37,430.98
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,604.62,511.81
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,672.82,567.24
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,734.91,615.28
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,785.63,651.84
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,834.63,685.6
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,869.2,707.45
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,901.04,726.72
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,922.69,738.13
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,941.01,747.02
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,949.73,748.99
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,954.82,748.53
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,941.05,734.49
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,934.18,725.61
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,922.93,714.3
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,908.01,700.68
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,883.86,679.65
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,856.45,656.54
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,823.09,629.4
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,786.93,600.43
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,745.22,571.81
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,701.27,540.79
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,652.96,505.37
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,603.23,467.95
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,551.25,428.16
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,495.56,384.17
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,436.53,336.34
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,378.51,287.48
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,318.6,235.75
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,260.81,184.89
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,201.62,133.52
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,146.87,88.38
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,90.87,48.8
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,44.43,27.16
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,30.2,20.78
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,23.14,13.16
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,11.39,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,55.1,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,218.89,129.58
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,356.33,291.19
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,451.74,376.47
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,551.18,459.56
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,625.74,519.32
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,700.92,576.85
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,517.11,431.09
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,290.22,240.76
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,596.13,493.33
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,875.1,699.61
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,898.59,713.39
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,918.84,726.69
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,931.65,733.35
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,940.85,737.58
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,938.59,734.95
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,932.7,730.01
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,918.92,718.3
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,911.1,711.09
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,886.94,693.94
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,859.49,674.6
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,826.47,650.06
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,790.58,623.53
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,748.7,594.32
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,704.57,562.6
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,656.78,524.86
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,607.36,485.11
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,553.32,441.62
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,498.64,396.28
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,440.66,346.3
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,382.17,294.74
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,321.84,241.16
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,263.55,188.63
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,203.94,135.83
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,148.57,89.37
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,94.79,51.27
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,45.13,26.77
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,29.81,20.46
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,23.15,13.28
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,11.38,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,192.19,109.14
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,367.36,305.03
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,463.58,392.05
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,564.18,476.25
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,631.62,529.78
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,699.33,580.51
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,753.1,618.45
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,805.54,653.76
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,550.37,455.39
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,233.1,191.98
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,180.04,147.88
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,148.06,119.95
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,160.21,129.78
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,172.36,139.41
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,177.86,143.44
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,183.41,147.52
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,162.02,129.5
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,141.71,112.46
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,153.37,122.07
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,164.89,131.45
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,186.37,148.82
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,207.25,165.51
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,273.05,219.14
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,321.97,258.21
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,280.86,224.74
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,242.71,193.93
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,249.95,200.57
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,260.69,209.39
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,341.43,271.24
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,377.44,291.76
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,318.37,239.97
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,261.83,190.0
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,203.8,139.45
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,150.6,95.2
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,98.81,58.07
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,54.72,35.42
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,36.82,26.79
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,27.4,16.94
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,12.9,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,12.34,4.8
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,20.19,12.0
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,28.07,19.13
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,35.96,26.2
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,43.86,33.17
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,55.27,43.2
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,67.84,54.13
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,69.93,55.72
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,72.22,57.46
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,88.55,71.3
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,104.99,85.05
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,123.99,100.83
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,143.07,116.48
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,155.38,126.68
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,167.61,136.79
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,203.99,166.95
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,257.44,210.38
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,252.35,205.85
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,232.0,189.19
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,204.27,165.95
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,177.9,143.85
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,169.82,137.3
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,162.0,130.94
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,142.01,114.27
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,122.72,98.18
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,116.79,93.43
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,110.91,88.7
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,105.51,84.36
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,100.13,80.02
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,89.31,71.17
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,78.63,62.32
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,132.69,98.13
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,151.38,101.58
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,102.34,65.49
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,61.07,41.99
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,41.2,31.04
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,29.26,18.86
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,14.77,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,178.53,85.02
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,342.18,281.2
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,438.72,370.15
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,539.79,456.9
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,616.94,520.35
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,694.88,581.76
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,747.55,621.69
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,798.95,659.49
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,839.64,687.21
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,872.14,708.24
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,513.92,428.3
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,93.27,72.85
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,73.23,55.96
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,55.59,40.95
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,103.31,80.56
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,154.87,122.84
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,208.68,167.02
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,280.67,225.02
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,407.54,328.52
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,525.91,422.12
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,399.78,320.33
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,283.4,225.27
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,363.1,290.8
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,420.37,337.15
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,534.39,429.64
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,600.77,481.8
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,547.58,437.34
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,493.92,391.91
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,290.2,229.34
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,114.59,89.49
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,103.13,80.5
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,91.79,71.39
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,145.14,102.79
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,151.52,92.51
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,98.31,54.07
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,52.23,30.38
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,33.03,22.84
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,25.65,15.19
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,12.62,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,186.33,76.95
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,363.72,288.74
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,458.42,374.13
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,558.02,456.67
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,626.13,511.2
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,694.8,563.7
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,746.4,601.86
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,796.77,638.16
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,484.32,396.95
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,102.36,78.89
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,108.17,83.76
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,114.09,88.4
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,138.7,108.14
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,163.39,127.7
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,261.35,206.67
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,343.33,271.04
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,366.86,288.75
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,407.19,319.09
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,459.77,360.72
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,524.68,410.52
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,546.35,427.53
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,563.11,440.68
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,654.85,511.55
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,703.07,548.65
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,656.79,512.53
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,608.65,474.78
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,556.03,432.41
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,502.72,388.54
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,419.46,321.54
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,346.4,262.28
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,312.71,230.21
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,271.18,189.97
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,212.16,139.2
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,156.78,93.62
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,99.63,52.88
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,51.82,28.58
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,31.46,21.33
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.86,14.52
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.2,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.79,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.66,19.1
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,49.65,38.84
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,69.2,57.02
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,91.77,78.13
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,114.38,99.05
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,133.33,116.1
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,152.43,133.01
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,169.32,147.68
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,186.32,162.27
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,280.71,246.41
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,376.79,329.87
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,339.69,296.39
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,322.71,280.28
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,549.78,480.17
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,753.24,651.49
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,705.16,608.54
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,656.12,565.68
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,575.6,496.85
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,515.09,443.88
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,572.1,494.93
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,636.08,549.97
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,699.61,604.54
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,729.6,630.56
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,652.29,563.96
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,575.23,497.2
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,516.62,445.25
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,459.82,393.96
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,434.98,368.31
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,402.18,333.71
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,340.66,274.53
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,281.13,216.67
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,220.12,158.57
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,162.78,106.41
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,106.83,62.52
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,54.83,32.5
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,31.98,23.77
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,24.91,16.1
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,12.19,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,217.97,74.76
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,424.67,360.56
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,521.9,457.0
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,622.59,546.77
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,692.46,606.57
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,762.43,663.4
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,813.65,702.73
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,863.18,739.28
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,838.23,716.65
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,814.87,695.74
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,892.12,752.82
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,962.31,802.29
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,971.71,807.3
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,977.47,810.27
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,879.26,733.29
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,751.06,632.46
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,744.57,626.22
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,735.59,617.26
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,667.81,560.98
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,586.06,493.79
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,548.57,462.12
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,511.95,430.84
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,650.07,546.55
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,732.65,613.97
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,637.14,533.9
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,546.07,457.74
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,527.53,441.52
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,498.49,414.78
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,452.72,372.65
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,404.42,326.99
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,342.63,269.79
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,282.65,213.32
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,221.04,155.96
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,163.39,104.51
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,106.49,60.39
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,56.31,32.4
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,32.58,24.19
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,24.04,15.34
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,11.75,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
