Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,189.19,49.52
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,375.57,303.4
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,470.8,390.43
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,571.15,473.2
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,640.53,528.01
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,710.69,581.02
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,756.02,614.66
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,807.16,651.72
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,843.4,677.09
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,877.05,700.31
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,900.8,715.49
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,921.35,728.45
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,636.07,517.84
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,291.15,238.29
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,297.19,244.11
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,303.14,248.24
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,387.02,316.26
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,448.62,365.07
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,420.45,341.81
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,393.16,319.69
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,347.14,282.43
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,318.9,259.1
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,548.36,447.4
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,701.0,566.1
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,659.13,530.87
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,610.48,491.51
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,557.41,448.27
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,503.72,403.39
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,354.3,283.77
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,229.32,184.26
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,200.0,159.78
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,171.72,135.62
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,181.18,132.68
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,156.94,99.54
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,103.77,59.61
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,57.63,33.64
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,33.76,24.49
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,26.42,16.93
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,186.11,34.67
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,370.52,301.2
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,466.33,393.31
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,567.32,480.07
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,639.63,538.84
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,712.9,595.24
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,758.15,629.49
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,809.25,667.18
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,846.87,692.43
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,881.92,715.59
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,905.34,729.76
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,925.56,741.52
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,935.8,745.06
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,942.5,746.2
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,716.57,578.23
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,456.79,369.98
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,560.32,453.39
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,639.41,514.82
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,596.4,479.87
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,554.2,446.01
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,579.8,466.48
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,614.79,492.96
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,533.3,428.71
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,471.37,379.12
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,559.6,449.92
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,613.74,490.89
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,560.56,446.96
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,506.76,402.0
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,424.0,333.88
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,351.37,273.57
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,316.61,240.19
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,274.73,199.06
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,215.99,147.31
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,158.96,98.94
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,104.99,58.67
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,57.89,32.27
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,32.52,22.98
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,25.54,15.94
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,12.52,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,171.58,18.4
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,340.54,276.07
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,437.64,370.15
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,540.06,459.57
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,615.03,523.19
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,691.12,585.11
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,744.37,625.69
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,796.52,663.93
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,828.41,685.73
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,864.45,710.27
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,888.33,724.2
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,909.05,735.58
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,921.02,740.75
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,929.49,743.46
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,928.87,739.69
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,924.65,733.56
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,911.73,721.58
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,905.0,714.51
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,882.2,697.32
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,856.14,678.01
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,823.63,653.14
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,788.41,626.41
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,748.97,597.74
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,707.23,567.08
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,659.47,529.52
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,610.33,490.14
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,560.87,449.51
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,507.24,404.64
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,449.18,355.14
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,392.01,305.11
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,332.92,252.78
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,275.77,201.31
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,217.3,149.48
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,160.7,101.09
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,106.6,60.06
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,59.24,32.88
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,32.91,23.4
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,26.37,16.73
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,12.93,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,14.49,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,34.84,22.53
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,79.34,62.21
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,115.94,94.89
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,146.97,122.17
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,177.96,148.85
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,203.81,170.48
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,229.63,191.63
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,251.33,208.9
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,272.92,225.81
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,288.25,237.26
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,303.38,248.43
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,211.28,171.55
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,115.45,90.8
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,119.64,94.05
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,123.87,97.22
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,149.19,117.73
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,174.55,138.05
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,165.9,130.9
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,157.62,124.12
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,165.7,130.5
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,173.6,136.69
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,154.81,121.47
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,136.75,106.86
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,130.16,101.45
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,123.68,96.14
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,95.49,73.3
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,68.09,50.92
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,77.4,58.74
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,86.64,66.5
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,77.67,59.33
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,68.8,52.18
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,132.83,95.33
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,158.04,103.12
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,109.15,66.61
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,65.03,39.73
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,39.39,28.5
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,30.04,19.47
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,15.14,0.24
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,141.24,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,287.17,220.92
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,383.36,311.02
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,485.87,397.13
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,561.27,457.93
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,637.87,517.04
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,693.12,558.15
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,747.47,597.36
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,789.71,626.67
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,829.93,654.01
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,674.11,537.01
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,500.97,399.25
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,710.42,563.2
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,901.58,699.67
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,700.61,551.43
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,465.56,367.23
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,413.71,325.74
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,345.28,270.85
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,440.56,346.7
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,529.11,415.36
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,282.36,223.59
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,58.96,42.24
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,246.43,195.13
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,414.94,327.04
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,307.08,241.34
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,190.93,148.53
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,134.26,103.45
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,80.83,60.41
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,90.59,68.5
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,100.22,76.46
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,89.82,68.3
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,79.55,60.16
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,139.46,99.17
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,158.57,101.69
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,109.0,64.81
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,66.79,39.83
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,37.99,26.86
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,29.32,18.54
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,14.76,0.83
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,7.4,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,14.83,5.85
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,25.61,15.41
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,36.89,25.16
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,49.69,36.07
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,62.34,46.69
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,73.78,56.15
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,85.21,65.44
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,498.46,412.92
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,861.38,693.53
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,885.1,708.86
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,905.71,722.95
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,663.7,535.73
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,361.62,288.93
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,330.2,263.0
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,299.74,237.49
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,309.28,244.42
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,318.46,251.01
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,194.56,152.19
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,77.42,57.18
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,53.54,37.91
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,29.82,18.66
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,54.78,38.97
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,80.01,59.43
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,94.75,71.4
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,109.55,83.43
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,331.61,263.96
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,489.45,384.22
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,342.75,267.42
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,218.88,170.3
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,191.63,148.35
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,165.6,127.11
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,174.43,126.66
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,160.33,105.8
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,112.47,70.28
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,72.14,45.49
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,44.98,32.78
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,34.45,22.85
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,17.73,3.06
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,165.21,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,333.93,253.76
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,432.17,345.89
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,536.49,431.17
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,609.21,488.46
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,683.17,543.91
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,729.44,576.98
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,781.81,613.35
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,823.34,640.89
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,862.55,666.27
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,886.21,681.74
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,906.78,695.12
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,570.27,450.5
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,160.75,123.66
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,166.34,128.58
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,171.99,132.92
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,569.55,449.42
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,882.45,671.97
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,718.64,552.73
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,548.9,423.77
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,678.43,523.37
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,776.73,593.26
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,737.97,564.85
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,697.02,535.07
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,540.5,417.08
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,397.13,306.7
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,465.74,360.33
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,501.37,384.99
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,445.39,338.67
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,390.25,292.48
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,331.4,242.93
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,275.46,194.91
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,217.63,145.84
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,164.55,102.2
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,112.52,63.85
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,67.41,37.47
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,37.59,26.42
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,30.41,19.57
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,14.43,2.1
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.82,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.64,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,5.34,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.57,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.81,1.03
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,9.05,2.07
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,10.3,3.1
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,11.54,4.12
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,12.37,4.8
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,13.2,5.48
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,217.45,176.43
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,429.23,341.82
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,436.48,345.58
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,443.13,350.1
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,568.31,446.35
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,686.96,533.12
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,530.98,414.44
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,367.13,287.71
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,420.86,330.43
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,453.84,355.88
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,408.53,320.41
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,365.91,287.23
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,341.63,268.56
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,317.93,250.12
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,259.52,204.3
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,215.31,169.37
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,303.51,238.16
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,359.66,276.32
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,316.81,238.18
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,271.64,197.65
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,216.62,150.78
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,166.16,108.88
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,116.44,71.55
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,71.3,43.14
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,41.59,30.38
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,32.29,21.58
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,16.28,3.91
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,45.36,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,99.03,71.84
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,161.42,128.99
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,224.06,183.34
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,293.13,241.29
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,347.87,286.51
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,390.74,320.63
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,433.64,353.86
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,467.1,378.88
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,499.82,402.88
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,527.06,422.39
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,553.5,441.03
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,565.9,448.19
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,576.63,454.15
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,549.48,431.87
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,501.92,394.69
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,416.11,326.14
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,314.82,245.2
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,523.92,411.31
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,702.35,546.49
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,733.11,569.07
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,748.44,580.67
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,589.0,458.99
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,427.08,333.1
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,455.34,355.77
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,463.31,361.92
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,442.09,344.45
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,408.57,317.35
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,341.5,264.12
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,289.17,222.12
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,292.85,220.12
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,275.02,197.99
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,219.81,150.46
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,168.34,107.46
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,117.18,69.3
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,72.86,42.31
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,40.83,29.34
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,32.05,21.13
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,15.18,3.7
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,46.68,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,101.53,76.3
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,143.28,117.92
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,183.91,155.2
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,217.68,185.21
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,251.18,214.13
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,278.71,237.53
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,305.79,260.07
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,327.16,276.88
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,347.93,292.92
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,342.02,286.45
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,315.44,263.18
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,316.94,263.55
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,318.36,263.86
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,389.84,322.97
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,439.7,363.85
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,502.89,415.75
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,581.62,478.52
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,459.35,377.83
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,344.21,281.74
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,522.35,430.62
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,668.24,547.96
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,638.41,523.34
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,606.73,497.67
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,400.75,329.71
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,212.1,171.79
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,199.21,161.53
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,186.56,151.2
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,250.57,203.95
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,296.06,238.54
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,320.13,251.37
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,306.01,228.25
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,243.49,170.89
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,184.32,118.22
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,126.35,72.19
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,74.4,39.83
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,36.08,26.57
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,27.31,18.15
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,18.92,7.13
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.23,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.92,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,7.39,0.8
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.86,3.02
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,12.34,5.21
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,14.82,7.37
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,17.3,9.5
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,21.03,12.68
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,24.77,15.84
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,36.81,26.18
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,48.89,36.47
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,51.82,38.8
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,54.75,41.14
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,105.77,84.31
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,161.08,130.49
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,202.58,165.08
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,261.8,213.66
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,192.65,156.44
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,144.64,116.3
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,193.21,157.16
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,255.46,208.43
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,215.7,175.6
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,191.59,155.71
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,154.5,125.04
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,119.22,95.62
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,70.2,54.54
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,23.14,14.37
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,76.43,60.28
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,130.46,106.32
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,117.22,95.23
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,104.41,84.57
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,90.58,72.88
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,76.94,61.21
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,63.13,49.32
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,49.55,37.44
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,36.68,27.33
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,23.97,15.38
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,13.61,3.97
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.41,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
